Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,61.38
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,124.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,178.88
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,344.25
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,240.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,345.88
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.12
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,219.62
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,327.88
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
181177,The Ship,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,70.12
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,48.88
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90011
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,27.25
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,105.12
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,67.88
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,146.5
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,94.62
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,138.25
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,247.88
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,183.75
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,142.5
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,190.12
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.25
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
181177,The Ship,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,63.62
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,97.75
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,189.5
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,303.88
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,255.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,323.5
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.88
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,216.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,284.62
181177,The Ship,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.25
181177,The Ship,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,70.5
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.38
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89603
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,34.38
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,91.75
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,64.5
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,173.38
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,103.75
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,168.38
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,262.88
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,200.25
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,161.38
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,208.38
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,184.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,147.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.88
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,64.25
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,126.5
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,225.75
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,324.88
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.12
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,253.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,336.12
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.62
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,228.62
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,319.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
181177,The Ship,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,67.12
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,111.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.905
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,36.5
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,97.25
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,62.5
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,156.12
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,94.25
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,153.5
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,256.88
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,194.5
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,144.62
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,193.88
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,169.12
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,147.62
181177,The Ship,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,64.25
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,130.5
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.88
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,215.12
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,342.12
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.62
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,251.38
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,318.5
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,218.38
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,338.25
181177,The Ship,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.12
181177,The Ship,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,27.88
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,102.75
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,134.5
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.88
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85556
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94763
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,84.62
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,63.62
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,128.5
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,98.25
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,140.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,221.12
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,182.5
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,177.12
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
181177,The Ship,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,63.88
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,97.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,188.5
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,263.38
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,239.38
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,319.12
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.75
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,220.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,288.88
181177,The Ship,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
181177,The Ship,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,95.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,55.75
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,123.25
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.25
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80282
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95419
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,67.38
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,120.88
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,80.25
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,193.75
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.38
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,169.12
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.62
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
181177,The Ship,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,60.62
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,108.5
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.62
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,161.12
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,249.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,186.38
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,282.38
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.88
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,189.25
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,262.88
181177,The Ship,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
181177,The Ship,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,27.75
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,70.62
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,46.88
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
