Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80478
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9332
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,37.5
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,67.12
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.62
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,178.75
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,106.25
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,145.75
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,253.88
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,184.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.5
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
181177,The Ship,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,63.38
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,118.12
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.12
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,176.88
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,291.62
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,172.62
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,251.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,186.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,248.88
181177,The Ship,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
181177,The Ship,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,22.75
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,55.62
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.31
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80368
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94556
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,33.5
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,46.25
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,187.75
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,126.88
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,150.38
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,256.75
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,196.38
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
181177,The Ship,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,63.25
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,138.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,179.25
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,294.38
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,156.12
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,226.88
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,173.12
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,218.38
181177,The Ship,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
181177,The Ship,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,64.12
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.38
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.75
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80151
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95956
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,29.62
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,58.88
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,189.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,118.38
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,152.75
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,255.25
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,185.88
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
181177,The Ship,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,58.88
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,151.88
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.25
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,188.38
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,302.62
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,163.5
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,215.25
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,171.88
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,222.12
181177,The Ship,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
181177,The Ship,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,26.12
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,63.75
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81613
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94672
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,52.88
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,169.12
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,105.25
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,152.25
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,252.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,188.25
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,144.5
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
181177,The Ship,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,58.25
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,124.75
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.25
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,189.62
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,294.5
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,162.88
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,242.75
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,165.75
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,224.38
181177,The Ship,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
181177,The Ship,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,53.88
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87536
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96271
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,42.38
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,118.5
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,91.88
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,146.12
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,206.5
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,169.88
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
181177,The Ship,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,58.75
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,94.62
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.62
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,181.5
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,248.38
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,163.75
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,246.5
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,163.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,210.5
181177,The Ship,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
181177,The Ship,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,54.5
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.38
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91745
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94943
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,119.62
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,89.75
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,142.0
