Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,192.38
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,165.5
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,57.88
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,111.75
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,176.12
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,246.12
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,153.5
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,201.12
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,151.88
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,201.62
181177,The Ship,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
181177,The Ship,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,54.12
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95233
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95175
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97473
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,162.88
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,70.62
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,238.25
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,158.75
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,178.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.25
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
181177,The Ship,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,58.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,146.75
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.62
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,175.25
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,287.88
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,147.75
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,254.62
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,131.62
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,226.38
181177,The Ship,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
181177,The Ship,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,30.25
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,64.12
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96347
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,108.62
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,75.12
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,138.25
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,213.12
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,165.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.88
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.38
181177,The Ship,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,57.62
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,116.62
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,173.75
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,265.5
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,208.12
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,290.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.12
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,156.88
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,229.38
181177,The Ship,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
181177,The Ship,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,32.75
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,63.62
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,50.25
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.25
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9483
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90378
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,41.25
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,181.5
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,82.62
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,133.75
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,252.5
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,161.62
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.62
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.62
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
181177,The Ship,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,55.12
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,159.12
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.62
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,175.75
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,305.62
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,183.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,255.5
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,153.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,223.25
181177,The Ship,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
181177,The Ship,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99734
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,38.12
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,96.25
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.88
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93185
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93906
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96594
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,31.88
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,184.88
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,90.38
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.25
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,246.75
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.5
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
181177,The Ship,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.47
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,52.75
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,178.62
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,151.62
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,294.25
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,145.5
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,247.5
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,119.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,186.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
181177,The Ship,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99789
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,47.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,95.12
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,71.5
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,121.12
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.12
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91022
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97256
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96536
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,30.5
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,145.62
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,87.5
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,121.25
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,202.38
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.38
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
181177,The Ship,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,55.38
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,147.5
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.12
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,152.25
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,260.88
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,152.5
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,258.75
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,110.12
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,178.25
181177,The Ship,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
181177,The Ship,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
