Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,34.12
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,63.75
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,49.25
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.38
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91061
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96277
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96368
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,24.5
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,156.12
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,87.88
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,111.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,216.88
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
181177,The Ship,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,49.12
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,130.25
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.75
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,147.12
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,248.88
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,131.12
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,227.25
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,127.38
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,185.5
181177,The Ship,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
181177,The Ship,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,28.25
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,63.62
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,45.38
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92007
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90729
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95566
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,122.88
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,65.25
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,193.25
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.25
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
181177,The Ship,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,47.88
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,102.5
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.25
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,136.25
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,229.75
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,117.75
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,226.25
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,151.12
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,209.62
181177,The Ship,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,29.12
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,65.25
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,48.75
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93735
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92731
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96091
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,24.38
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,124.12
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,58.12
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,205.12
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.62
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.25
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
181177,The Ship,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,48.88
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,124.62
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,140.62
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,252.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,145.25
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,241.38
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,131.62
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,189.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
181177,The Ship,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,35.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,80.38
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95175
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91714
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,28.25
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,83.88
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.75
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.88
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.12
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
181177,The Ship,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.39
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.12
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,52.75
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,110.5
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.62
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,126.12
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,207.5
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,184.38
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,232.5
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,108.75
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,177.12
181177,The Ship,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
181177,The Ship,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96701
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,30.12
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,80.25
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92963
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93433
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,21.5
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,101.25
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,50.62
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,174.38
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.62
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
181177,The Ship,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,58.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,112.88
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,105.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,220.88
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,170.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,229.5
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,110.12
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,164.5
181177,The Ship,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
181177,The Ship,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96295
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,72.25
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,49.75
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88751
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94675
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96512
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,26.38
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
