Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,109.25
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,55.62
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,170.38
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.75
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
181177,The Ship,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,65.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,132.62
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.25
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,113.12
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,217.12
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,181.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,229.62
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,111.88
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,165.12
181177,The Ship,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
181177,The Ship,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96197
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,15.88
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,71.25
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82214
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93323
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,42.38
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,121.5
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,52.62
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,187.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.75
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.88
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
181177,The Ship,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,52.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,113.38
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.12
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,146.25
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,229.25
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,169.88
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,231.5
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,125.62
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,180.38
181177,The Ship,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
181177,The Ship,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,28.25
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,71.25
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,47.12
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.5
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79779
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93313
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,43.38
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,97.88
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,53.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.5
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
181177,The Ship,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.81
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,47.38
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,80.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,129.25
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,191.5
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,145.12
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,201.38
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,128.12
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,201.5
181177,The Ship,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
181177,The Ship,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96518
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,35.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,83.38
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,56.5
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.5
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93173
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93991
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,50.38
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,114.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,58.38
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.25
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,160.75
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
181177,The Ship,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,57.38
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,143.38
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.25
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,145.62
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,206.12
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,178.88
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,261.25
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,139.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,200.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
181177,The Ship,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96564
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,64.88
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9245
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94504
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,37.75
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,119.5
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,50.38
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,95.38
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,181.25
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.62
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.12
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.62
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
181177,The Ship,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.86
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.02
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.98
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,47.38
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,134.5
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,126.88
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,237.25
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,144.25
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,234.75
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,147.75
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,195.25
181177,The Ship,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
181177,The Ship,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96704
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,33.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,68.88
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,52.62
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94348
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,27.25
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,93.5
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,52.5
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.38
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,173.75
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.12
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,156.25
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,109.88
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,140.88
181177,The Ship,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.12
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.59
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.72
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.78
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,48.5
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,92.88
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.88
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,139.5
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,215.25
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,149.75
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,252.0
