Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,164.5
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,213.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
181177,The Ship,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,39.25
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,60.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,52.12
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90921
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96005
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,133.25
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,71.12
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,116.12
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,212.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.75
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.88
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.88
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.88
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
181177,The Ship,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.27
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,58.25
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,121.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.38
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,150.5
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,236.12
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,185.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,255.38
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.75
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,139.38
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,183.5
181177,The Ship,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
181177,The Ship,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,39.25
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,72.75
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,56.75
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.25
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89822
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91565
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,88.5
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,54.88
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,163.75
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.25
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
181177,The Ship,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,53.88
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,95.38
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,127.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,192.75
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,178.62
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,222.25
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,127.38
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,172.25
181177,The Ship,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
181177,The Ship,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99744
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,38.5
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,97.62
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,70.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,131.5
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9024
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93411
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,53.62
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,122.5
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,61.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.88
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,197.75
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.38
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.88
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
181177,The Ship,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,50.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,103.62
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,136.75
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,243.62
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,182.12
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,266.12
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,131.75
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,203.75
181177,The Ship,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
181177,The Ship,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,32.5
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,81.62
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,113.62
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92514
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93683
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,52.25
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,109.25
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,192.5
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.88
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.88
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
181177,The Ship,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,49.5
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,88.5
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.12
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,142.25
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,239.12
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,182.75
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,258.12
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,163.25
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,224.38
181177,The Ship,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
181177,The Ship,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,37.75
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,73.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,50.25
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85235
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91305
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,49.5
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,124.62
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,62.5
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,195.62
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,146.5
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
181177,The Ship,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,49.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,83.62
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.75
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,137.88
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,232.62
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,162.5
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,236.25
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,153.5
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,219.88
181177,The Ship,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
181177,The Ship,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,73.38
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.12
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94601
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90161
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
