Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,60.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,127.12
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,59.12
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,207.38
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.75
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
181177,The Ship,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.41
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,47.5
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,124.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,122.88
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,276.5
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,140.62
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,253.62
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,151.88
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,221.75
181177,The Ship,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97272
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,32.38
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,85.62
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,59.12
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.75
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95593
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92346
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,43.25
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,119.12
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,61.25
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,204.38
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
181177,The Ship,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.48
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,52.88
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,118.12
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.88
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,136.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,268.88
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,161.12
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,242.25
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,138.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,238.25
181177,The Ship,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
181177,The Ship,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,38.75
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,87.12
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,63.12
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96796
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9331
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,46.75
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,90.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,54.25
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.12
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,171.38
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
181177,The Ship,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.47
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.27
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.05
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.95
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,48.62
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,89.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,130.75
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,216.88
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,163.88
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,240.5
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,156.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,194.25
181177,The Ship,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
181177,The Ship,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99817
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,50.12
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,94.38
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,71.38
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.25
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.75
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.38
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96558
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95026
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,56.62
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,121.62
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,49.88
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.38
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,177.75
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.38
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.88
181177,The Ship,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.12
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.28
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.55
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.98
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,46.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,104.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.25
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,139.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,227.25
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,167.75
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,264.88
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.75
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,173.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,238.5
181177,The Ship,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
181177,The Ship,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99783
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,38.75
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,93.88
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,67.38
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,108.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.12
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91476
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,89.62
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.38
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,171.12
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,117.25
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,155.38
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.38
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,165.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.75
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,59.12
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,126.38
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.38
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,137.62
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,207.5
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,228.62
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,279.62
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,148.38
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,242.75
181177,The Ship,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
181177,The Ship,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99835
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,56.88
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,116.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,82.62
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.25
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,131.25
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92554
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95169
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,31.75
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,92.25
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.12
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.5
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.38
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,120.88
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,159.75
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.88
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.75
181177,The Ship,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
