Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,67.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,145.25
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.38
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,137.5
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,201.25
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,235.88
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,311.88
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.88
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,153.75
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,233.38
181177,The Ship,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99765
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,31.88
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,86.38
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,61.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,104.75
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.75
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93698
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97986
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97244
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,27.25
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,142.38
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,67.12
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,205.12
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,114.5
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.25
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.62
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,67.38
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,162.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.75
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,135.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,243.88
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,219.5
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,281.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,127.25
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,195.12
181177,The Ship,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,32.88
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,69.75
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8356
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,100.38
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,64.62
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,115.5
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,194.38
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.75
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,174.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.38
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,49.12
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,101.88
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.25
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,155.5
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,217.88
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,147.38
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,237.88
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,132.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,234.75
181177,The Ship,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
181177,The Ship,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97556
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,72.62
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,44.88
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7481
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,45.38
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,121.75
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,64.62
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.12
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,189.5
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.25
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.25
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,145.25
181177,The Ship,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,48.88
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,106.5
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,137.25
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,211.88
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,157.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,259.5
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.38
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,128.38
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,218.75
181177,The Ship,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
181177,The Ship,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97067
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,29.38
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,77.75
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,49.62
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,90.25
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78128
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,51.62
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,131.12
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,79.88
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,110.88
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,201.38
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.75
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.25
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,64.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,128.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,142.75
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,223.12
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,194.38
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,272.75
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,124.75
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,173.88
181177,The Ship,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
181177,The Ship,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9686
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,81.62
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,52.12
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.38
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78857
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,26.12
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,52.88
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,101.88
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,62.38
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.62
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,177.62
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.88
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,61.62
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,144.75
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.25
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,124.75
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,216.88
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,207.75
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,287.12
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,124.62
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,177.5
181177,The Ship,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
181177,The Ship,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,81.38
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
