Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85855
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9747
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,46.38
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,158.38
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,73.75
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,115.12
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,221.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
181177,The Ship,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,54.25
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,157.75
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.75
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,138.88
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,253.38
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,169.62
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,237.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,108.62
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,168.38
181177,The Ship,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
181177,The Ship,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,70.12
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82467
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94702
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,38.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,138.12
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,73.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,113.25
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,196.62
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.25
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,145.62
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.75
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,52.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,125.88
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.62
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,141.25
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,227.12
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,193.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,237.75
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,117.38
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,177.62
181177,The Ship,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
181177,The Ship,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,63.5
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87601
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87149
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,38.88
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,98.12
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.62
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,181.88
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.75
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,119.12
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.75
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.75
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
181177,The Ship,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,46.88
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,102.25
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.12
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,134.12
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,208.75
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,181.12
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,249.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,129.25
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,211.62
181177,The Ship,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
181177,The Ship,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,49.88
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83841
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86032
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,47.25
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,123.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,75.88
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,115.12
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,188.25
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.25
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,119.25
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,155.38
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.75
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,55.12
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,132.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.25
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,151.5
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,223.5
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,179.12
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,233.12
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,116.12
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,201.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
181177,The Ship,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96872
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,18.12
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,56.5
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75781
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84005
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,52.88
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,164.62
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,90.5
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,112.88
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,225.38
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.12
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,133.5
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,193.5
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,159.88
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
181177,The Ship,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,68.88
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,136.75
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.25
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,150.88
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,259.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,194.25
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,265.25
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,110.38
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,166.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
181177,The Ship,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,69.12
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75753
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8591
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,33.88
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,136.12
