Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,86.38
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,111.88
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,203.38
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.62
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,168.62
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.25
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,64.75
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,142.38
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.38
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,150.5
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,255.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,171.5
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,270.62
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,109.88
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,149.38
181177,The Ship,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
181177,The Ship,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9628
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,55.12
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81314
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86865
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,39.5
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,140.38
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,100.62
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,220.88
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.75
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,121.75
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,183.62
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
181177,The Ship,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,67.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,144.5
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.88
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,143.5
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,271.62
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,182.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,249.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,109.75
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,167.38
181177,The Ship,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
181177,The Ship,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98044
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96402
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,60.25
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91659
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86334
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,55.12
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,170.5
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,104.88
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.75
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,215.62
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.75
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,208.5
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.25
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
181177,The Ship,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,59.38
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,149.88
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,166.38
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,257.25
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,160.38
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,266.5
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,126.88
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,193.25
181177,The Ship,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
181177,The Ship,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95898
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9425
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85193
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,52.62
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,138.88
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,88.62
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,128.25
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,191.5
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.75
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,119.12
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,187.38
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
181177,The Ship,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,50.62
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,131.75
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,163.25
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,251.5
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,176.88
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,257.5
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,121.38
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,207.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,49.38
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91855
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89569
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,130.5
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,80.88
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,113.75
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,203.62
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.12
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,119.25
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,162.38
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.75
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.38
181177,The Ship,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,51.25
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,122.62
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.38
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,155.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,237.25
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,175.88
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,239.38
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,120.12
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,212.12
181177,The Ship,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
181177,The Ship,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97238
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,54.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94995
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89935
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,52.88
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,146.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,95.38
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.38
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,201.5
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.12
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,149.38
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
181177,The Ship,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,71.88
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,180.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,170.5
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,313.5
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,161.5
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,214.12
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,108.12
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,164.88
181177,The Ship,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
