Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,44.25
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95468
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89407
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,36.5
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,150.75
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,97.88
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.88
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,195.62
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.25
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.12
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
181177,The Ship,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,85.5
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,185.5
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.12
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,181.62
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,262.12
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,149.88
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,208.38
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,147.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
181177,The Ship,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97168
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,31.88
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87924
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,40.88
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,125.62
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,93.5
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,129.62
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.38
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.38
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.75
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
181177,The Ship,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,67.75
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,160.75
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.75
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,186.25
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,260.12
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,140.38
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,187.88
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,93.88
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,166.88
181177,The Ship,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
181177,The Ship,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,32.5
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87463
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,41.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,144.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,94.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,122.62
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,207.88
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.12
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.38
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,170.12
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.62
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
181177,The Ship,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,55.25
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,147.88
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.38
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,181.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,279.38
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,155.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,219.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,90.75
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,173.38
181177,The Ship,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
181177,The Ship,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9711
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,27.25
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94012
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90051
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,50.88
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,171.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,82.62
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,195.25
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,121.5
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,161.88
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.75
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
181177,The Ship,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,51.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,149.38
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,156.88
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,262.25
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,164.62
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,210.38
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,106.25
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,165.62
181177,The Ship,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
181177,The Ship,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99744
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96612
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,33.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75851
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95099
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,113.12
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,80.75
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,104.62
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,166.12
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.38
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.62
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.38
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
181177,The Ship,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.53
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,61.5
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,128.88
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,159.5
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,241.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,154.62
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,239.75
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,103.25
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,159.5
181177,The Ship,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
181177,The Ship,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99796
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,35.62
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87582
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,66.38
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
