Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,208.75
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,126.12
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,130.62
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,260.25
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,188.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
181177,The Ship,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.3
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.25
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.16
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,77.62
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,193.62
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.62
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,195.25
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,323.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,139.38
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,190.25
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,111.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,197.38
181177,The Ship,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
181177,The Ship,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84356
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,24.62
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,60.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,126.88
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,87.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.75
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.78
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.47
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.7
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.12
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,47.75
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,110.88
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,162.88
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,236.25
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,129.12
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,192.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,137.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,196.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
181177,The Ship,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97299
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,49.88
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8808
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9624
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,57.62
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,140.62
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,75.5
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,194.62
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.75
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.83
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.16
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.75
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.67
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,45.5
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,110.5
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,119.25
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,235.88
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,141.75
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,211.88
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,122.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,170.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
181177,The Ship,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,90.25
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,46.88
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,115.62
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86798
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96747
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,30.88
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,71.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,50.62
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,133.12
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,78.5
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.25
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,179.88
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
181177,The Ship,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.02
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.31
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,46.75
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,97.12
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.75
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,145.38
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,221.75
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,146.25
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,234.62
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,130.88
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,230.88
181177,The Ship,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
181177,The Ship,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,99.5
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,44.38
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,117.75
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81036
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,33.38
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,58.25
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,127.5
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,76.88
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.88
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,189.88
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.25
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.75
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
181177,The Ship,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,46.62
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,122.75
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,142.25
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,230.12
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,128.88
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,290.38
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,121.25
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,213.88
181177,The Ship,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,72.38
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85303
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,30.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,50.38
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,133.5
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,85.5
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.88
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
181177,The Ship,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.66
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,46.88
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,100.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,137.12
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,212.75
