Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,150.75
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,218.12
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,117.88
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,173.5
181177,The Ship,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
181177,The Ship,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,83.75
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,45.62
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.25
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91974
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97531
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,128.12
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.5
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,163.62
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,90.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.62
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,204.88
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.75
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181177,The Ship,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,53.12
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,132.38
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,144.38
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,242.62
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,158.5
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,238.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,128.5
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,176.75
181177,The Ship,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,101.38
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,122.25
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91281
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,38.12
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,109.25
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,76.5
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,157.5
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.12
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
181177,The Ship,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,50.75
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,123.25
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.75
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,138.75
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,227.25
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,155.25
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,251.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,109.12
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,153.25
181177,The Ship,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
181177,The Ship,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97818
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,24.12
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,53.5
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,37.12
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81161
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,113.5
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,67.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,156.5
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
181177,The Ship,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,45.25
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,98.12
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,118.5
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,188.88
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,153.5
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,202.62
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,90.5
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,154.62
181177,The Ship,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
181177,The Ship,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,48.12
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80157
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96365
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,77.88
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,100.75
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,60.88
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
181177,The Ship,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,39.25
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,84.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,112.75
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,188.62
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,139.75
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,189.25
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,172.5
181177,The Ship,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
181177,The Ship,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,54.12
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.44
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75259
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96707
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,61.5
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.75
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,105.62
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,61.38
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.75
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
181177,The Ship,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.03
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.55
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,40.12
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,76.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.62
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,102.25
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,175.62
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,110.62
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,195.62
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,98.12
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,178.62
181177,The Ship,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
181177,The Ship,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71524
