Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96466
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,80.12
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9396
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,117.38
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,75.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
181177,The Ship,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,40.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,95.75
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.88
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,101.62
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,175.25
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,89.5
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,130.75
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,101.38
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,142.5
181177,The Ship,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,38.5
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.31
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68365
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92633
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,130.75
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,84.12
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,40.88
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,116.25
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.38
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,106.88
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,188.88
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,85.62
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,129.75
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,92.62
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,146.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
181177,The Ship,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94763
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,37.88
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.13
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.81
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67816
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.88
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92981
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,124.25
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,78.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.38
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,58.75
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,105.12
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.25
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,99.5
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,171.5
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,86.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,117.12
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,106.38
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,196.12
181177,The Ship,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
181177,The Ship,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90024
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,37.62
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.19
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70196
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95706
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9668
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91995
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,124.38
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,81.75
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
181177,The Ship,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,41.12
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,108.12
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.88
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,100.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,169.25
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,79.5
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,110.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,181.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
181177,The Ship,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92807
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,38.88
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.19
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.81
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64309
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94852
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95984
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92233
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,122.75
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,92.38
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,154.62
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
181177,The Ship,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,46.62
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,112.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.62
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,99.62
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,167.5
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,104.5
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,94.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,164.88
181177,The Ship,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
181177,The Ship,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91162
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,20.5
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,49.12
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.37
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68957
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,64.5
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94638
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,109.38
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,66.75
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
181177,The Ship,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
