Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,36.5
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,83.25
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.25
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,94.5
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,151.25
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,83.5
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,129.25
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,98.62
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,154.75
181177,The Ship,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
181177,The Ship,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9361
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,37.38
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.19
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65389
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,22.12
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92142
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,121.62
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,98.88
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,108.5
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,51.12
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,93.12
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.38
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,121.25
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,154.75
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,75.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,111.25
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,84.5
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,119.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
181177,The Ship,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.953
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,44.12
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.31
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6885
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,321.62
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,344.5
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91638
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,147.25
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,118.5
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,128.75
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,169.5
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
181177,The Ship,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.16
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.53
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,72.38
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,322.75
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,142.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,198.25
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,77.62
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,411.75
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,83.25
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,127.38
181177,The Ship,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
181177,The Ship,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97824
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,33.25
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.5
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74533
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,112.88
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91812
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,189.38
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,134.88
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,135.25
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,220.25
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.5
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
181177,The Ship,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.42
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.58
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.03
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.89
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,79.25
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,161.88
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,110.75
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,152.88
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,235.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,81.12
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,115.62
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,81.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,108.88
181177,The Ship,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
181177,The Ship,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,42.12
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.87
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71792
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91858
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,151.38
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,115.88
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,132.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.75
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.12
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
181177,The Ship,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.22
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,68.62
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,118.25
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.75
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,148.5
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,193.25
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,89.88
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,122.62
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,87.25
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,115.38
181177,The Ship,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
181177,The Ship,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,38.88
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.25
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65896
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96905
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93704
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,131.5
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,112.12
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.62
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.88
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.25
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181177,The Ship,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,63.25
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,103.12
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,149.5
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,174.62
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,73.5
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,115.88
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,86.12
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,127.5
181177,The Ship,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
181177,The Ship,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
