Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.5
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76855
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94043
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,130.88
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,111.38
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,132.38
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.88
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.75
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
181177,The Ship,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,73.25
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,112.75
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.62
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,150.12
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,185.88
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,73.38
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,104.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,92.88
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,128.12
181177,The Ship,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181177,The Ship,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,38.62
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68511
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,28.5
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91547
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97412
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,106.62
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,79.25
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.75
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
181177,The Ship,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,37.12
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,91.5
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,93.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,166.5
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,103.12
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,77.5
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,119.75
181177,The Ship,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90033
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,24.5
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,37.62
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.12
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63632
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,21.5
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90906
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,113.25
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,78.62
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.5
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
181177,The Ship,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,40.38
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,78.12
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.75
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,93.75
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,146.12
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,76.62
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,108.62
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,88.5
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,122.88
181177,The Ship,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
181177,The Ship,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94733
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,35.12
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.62
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64178
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96103
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,24.38
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.901
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,142.75
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,92.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,164.62
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
181177,The Ship,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,49.5
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,119.62
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,107.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,179.62
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,76.25
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,107.75
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,80.12
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,115.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
181177,The Ship,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9631
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.81
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60024
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,32.38
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89639
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,131.12
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,86.5
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.12
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
181177,The Ship,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.78
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.55
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.06
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,39.5
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,99.88
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,105.88
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,167.88
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,75.88
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,122.38
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,83.5
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,124.38
181177,The Ship,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
181177,The Ship,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97287
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.07
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65515
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,34.12
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92905
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
