Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,115.38
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,74.25
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.62
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.75
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.5
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.08
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,39.62
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,93.25
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,106.25
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,161.62
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,77.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,109.38
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,88.88
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,119.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
181177,The Ship,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,32.62
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.94
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.06
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65246
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,24.5
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9505
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,97.12
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,75.25
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
181177,The Ship,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,37.62
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,77.75
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,107.88
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,149.38
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,79.25
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,124.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,85.38
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,134.62
181177,The Ship,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
181177,The Ship,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,29.5
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.44
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68859
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,92.25
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91977
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,124.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,90.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
181177,The Ship,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,44.38
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,97.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.25
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,113.5
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,172.62
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,75.75
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,105.38
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,91.75
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,123.88
181177,The Ship,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
181177,The Ship,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97015
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.44
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69104
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91806
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,133.25
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,87.88
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,161.88
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.75
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
181177,The Ship,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,38.62
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,110.75
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.75
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,110.5
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,187.12
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,78.88
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,113.38
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,93.25
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,123.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96631
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,36.12
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.12
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62899
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97244
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,36.25
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92319
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,123.12
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,87.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
181177,The Ship,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,35.75
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,88.12
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.75
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,109.62
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,168.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,119.88
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,126.62
181177,The Ship,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
181177,The Ship,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97058
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.44
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64688
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,33.5
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92078
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,105.88
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,73.25
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,40.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,85.12
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.25
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,101.88
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,156.12
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,73.75
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,113.62
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,91.62
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,121.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
181177,The Ship,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
