Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,36.75
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.07
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72912
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,34.12
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92389
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,100.12
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,69.88
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
181177,The Ship,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,39.25
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,78.12
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.75
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,104.5
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,143.75
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,110.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,74.25
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,111.38
181177,The Ship,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
181177,The Ship,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97305
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.69
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65176
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,124.5
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92657
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,148.62
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,82.75
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,177.75
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
181177,The Ship,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,44.88
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,123.62
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,107.12
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,197.12
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,74.25
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,134.5
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,78.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,105.5
181177,The Ship,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
181177,The Ship,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96374
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,21.75
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.94
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7171
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,35.5
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95142
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,104.75
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,74.75
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.72
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,42.12
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,88.75
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.12
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,106.62
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,155.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,84.88
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,119.5
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,82.38
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,110.88
181177,The Ship,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
181177,The Ship,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97098
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97809
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,25.25
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.94
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70016
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90744
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,129.88
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,88.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.38
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,154.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
181177,The Ship,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.83
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,49.5
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,108.25
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.12
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,114.62
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,175.62
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,77.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,113.5
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,76.25
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,106.88
181177,The Ship,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
181177,The Ship,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97348
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.37
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69424
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,33.25
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93225
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,123.75
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,77.88
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.38
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.03
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.5
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,43.25
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,100.25
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,105.75
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,175.75
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,76.12
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,114.25
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,69.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,119.25
181177,The Ship,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
181177,The Ship,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.31
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76562
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,35.88
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
