Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92511
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,123.25
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,76.75
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
181177,The Ship,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,42.12
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,106.5
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.88
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,109.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,175.12
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,76.5
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,110.62
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,85.25
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,116.88
181177,The Ship,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
181177,The Ship,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,24.62
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.13
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74511
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89493
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,109.38
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,79.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
181177,The Ship,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,48.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,98.62
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,108.62
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,164.88
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,74.75
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,113.88
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,75.88
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,107.88
181177,The Ship,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
181177,The Ship,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,29.62
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76733
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,34.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93909
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,115.25
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,76.62
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,141.62
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
181177,The Ship,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,43.12
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,93.75
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.75
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,114.88
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,168.88
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,80.25
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,126.5
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,81.88
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,110.12
181177,The Ship,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
181177,The Ship,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,40.62
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.25
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72131
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,105.38
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90112
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,112.25
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,74.12
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.75
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
181177,The Ship,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,42.88
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,126.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,109.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,169.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,83.88
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,126.62
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,74.12
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,103.25
181177,The Ship,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
181177,The Ship,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96747
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73156
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87152
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,131.25
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,83.5
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
181177,The Ship,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,42.75
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,104.75
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.12
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,116.5
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,180.38
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,77.5
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,118.88
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,72.25
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,117.88
181177,The Ship,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
181177,The Ship,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.37
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63308
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97357
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,28.12
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90707
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,125.88
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,83.38
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
181177,The Ship,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,46.88
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,106.12
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,116.88
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,174.12
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
