Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,88.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,117.25
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,74.88
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,133.75
181177,The Ship,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
181177,The Ship,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,35.25
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.56
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61874
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,39.12
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93787
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,124.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,67.75
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,154.38
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,37.75
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,101.38
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.62
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,100.25
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,188.12
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,93.38
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,133.38
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,86.5
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,131.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
181177,The Ship,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9733
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,37.5
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.5
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62203
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97638
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,33.62
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93249
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,98.5
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,64.12
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.38
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,38.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,76.12
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.38
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,87.88
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,162.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,89.12
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,142.75
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,98.12
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,139.12
181177,The Ship,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
181177,The Ship,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96533
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96231
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,42.5
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.19
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69857
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90973
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,96.88
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,61.12
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
181177,The Ship,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,38.38
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,78.88
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,89.88
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,155.75
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,86.25
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,116.62
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,102.75
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,145.75
181177,The Ship,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181177,The Ship,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96585
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96686
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,38.12
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.87
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71173
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,103.5
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94797
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,92.75
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.75
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
181177,The Ship,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,39.5
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,95.62
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.75
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,83.12
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,154.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,92.25
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,136.12
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,102.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,131.88
181177,The Ship,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
181177,The Ship,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97162
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.87
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69158
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,43.12
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,94.75
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,55.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,40.88
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,74.25
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.25
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,100.75
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,159.25
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,100.62
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,151.38
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,106.38
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,146.88
181177,The Ship,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
181177,The Ship,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,38.38
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6885
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96899
