Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92108
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,85.25
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,54.12
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
181177,The Ship,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.83
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.36
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,40.12
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,75.88
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.88
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,83.88
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,155.88
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,82.5
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,127.5
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,107.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,155.12
181177,The Ship,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181177,The Ship,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,34.25
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.06
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75689
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,41.88
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93277
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,88.62
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,50.25
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
181177,The Ship,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,41.5
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,66.12
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,85.12
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,143.5
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,93.5
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,131.25
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,95.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,143.12
181177,The Ship,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
181177,The Ship,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,40.25
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76721
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90747
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97089
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,22.12
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90469
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,90.25
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,43.75
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.25
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,40.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,73.12
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.25
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,77.62
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,160.88
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,109.62
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,97.62
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,137.62
181177,The Ship,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
181177,The Ship,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,45.5
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.87
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77642
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92551
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88522
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,55.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
181177,The Ship,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,42.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,71.62
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.38
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,78.62
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,108.62
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,90.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,114.25
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,101.12
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,148.75
181177,The Ship,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
181177,The Ship,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97119
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,78.75
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.38
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80264
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91092
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,27.62
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88449
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,76.38
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,53.38
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,42.12
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,68.88
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,86.12
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,136.62
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,88.12
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,149.12
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,96.75
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,139.62
181177,The Ship,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,52.75
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82376
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91455
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,28.62
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96179
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,112.25
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
181177,The Ship,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
