Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,42.75
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,97.38
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.88
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,91.5
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,182.25
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,88.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,167.62
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,103.75
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,136.75
181177,The Ship,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
181177,The Ship,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94861
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,32.38
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,51.75
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,44.38
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91229
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92654
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,110.62
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,74.62
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,49.62
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
181177,The Ship,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,47.88
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,90.62
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.62
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,92.75
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,185.12
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,140.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,191.25
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,119.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,163.12
181177,The Ship,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
181177,The Ship,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,35.75
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,56.62
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84677
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93948
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,36.88
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97055
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,62.5
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181177,The Ship,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.08
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.72
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,49.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,74.88
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,103.62
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,131.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,115.88
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,182.38
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,130.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,170.25
181177,The Ship,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
181177,The Ship,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,59.5
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82708
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90063
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,32.12
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,80.62
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.77
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.8
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,50.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,75.62
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.62
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,102.38
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,164.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,99.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,181.5
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,111.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,168.38
181177,The Ship,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
181177,The Ship,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,46.25
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.12
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84649
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85861
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,57.5
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,71.25
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
181177,The Ship,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,49.88
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,71.75
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.62
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,97.5
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,144.88
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,109.12
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,144.88
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,124.25
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,175.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
181177,The Ship,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,49.38
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82147
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90713
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,32.62
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,107.62
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,164.12
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
181177,The Ship,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,48.5
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,110.38
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,104.88
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,208.88
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,109.12
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,178.38
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,120.75
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,159.62
181177,The Ship,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
181177,The Ship,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,41.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
