Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84726
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95212
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,31.25
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,78.25
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,48.12
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
181177,The Ship,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.52
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.64
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,53.38
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,78.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,123.75
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,183.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,124.88
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,198.88
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,120.88
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,165.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
181177,The Ship,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,35.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85455
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85855
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,32.88
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,91.25
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,66.38
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
181177,The Ship,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,53.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,93.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.25
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,116.62
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,195.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,130.75
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,202.38
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,105.62
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,168.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85077
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9202
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,26.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,136.5
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,88.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,194.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.38
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.25
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
181177,The Ship,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,63.5
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,127.75
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.12
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,121.62
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,238.75
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,165.5
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,200.5
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,106.75
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,140.12
181177,The Ship,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
181177,The Ship,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89963
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95874
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,112.38
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,127.62
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,68.88
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,175.75
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
181177,The Ship,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.08
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,61.25
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,136.25
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,145.38
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,233.25
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,171.25
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,241.38
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,123.12
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,164.88
181177,The Ship,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
181177,The Ship,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,35.62
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85061
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9346
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,26.38
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,118.25
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,86.5
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,178.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.38
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,102.38
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
181177,The Ship,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,70.25
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,116.75
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.38
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,144.62
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,229.75
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,162.12
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,200.12
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,110.12
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,141.75
181177,The Ship,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
181177,The Ship,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89953
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85345
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95221
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,116.75
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
