Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,137.88
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,95.12
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,118.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,202.5
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.88
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
181177,The Ship,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,64.62
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,148.5
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,158.62
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,256.38
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.25
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,116.62
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,193.25
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,110.62
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,160.12
181177,The Ship,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
181177,The Ship,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,63.38
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.12
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91495
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93912
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,29.75
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,137.12
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,93.5
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,111.62
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,191.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.88
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
181177,The Ship,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,55.5
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,108.5
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.12
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,144.38
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,233.12
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,118.75
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,181.88
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,113.75
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,195.5
181177,The Ship,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
181177,The Ship,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,75.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.75
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88476
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95746
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,27.62
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,126.62
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,89.38
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.75
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,178.38
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
181177,The Ship,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,53.25
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,95.5
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.25
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,151.25
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,220.12
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,128.25
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,194.88
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,129.62
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,195.38
181177,The Ship,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
181177,The Ship,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,15.38
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,54.25
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91717
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92367
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,29.62
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,133.38
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,87.62
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,210.25
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.25
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,142.25
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
181177,The Ship,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,58.75
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,114.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.25
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,163.25
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,249.75
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,132.38
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,220.38
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,124.88
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,194.25
181177,The Ship,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
181177,The Ship,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,57.38
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85174
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91431
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,50.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.12
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,123.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,78.5
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,194.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.88
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
181177,The Ship,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,55.5
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,102.5
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.62
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,147.88
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,239.88
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,151.5
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,197.25
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,123.88
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,186.75
181177,The Ship,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
181177,The Ship,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,52.12
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80182
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96451
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,23.38
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,76.62
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,51.12
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,122.38
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,81.75
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,185.5
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.25
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
181177,The Ship,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,60.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,110.25
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.25
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,149.88
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,233.38
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,127.5
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,212.75
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,151.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,224.88
181177,The Ship,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
181177,The Ship,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
