Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,73.12
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.5
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81656
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93896
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,138.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,90.88
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.62
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,199.62
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.12
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.12
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
181177,The Ship,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,56.25
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,120.62
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.75
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,139.62
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,244.88
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,134.38
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,241.25
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,108.5
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,181.12
181177,The Ship,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
181177,The Ship,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,97.12
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,120.12
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81851
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90765
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,38.88
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,123.75
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,72.5
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,107.12
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,180.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.25
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,159.88
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.75
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
181177,The Ship,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,56.62
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,136.75
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.25
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,144.25
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,218.38
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,142.38
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,278.88
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,131.62
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,184.88
181177,The Ship,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
181177,The Ship,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9678
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,98.25
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,54.75
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,117.5
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9057
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,35.62
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,161.88
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,68.62
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,229.75
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.7
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.81
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,58.88
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,137.38
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.88
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,124.25
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,256.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,169.88
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,277.75
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,119.25
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,179.5
181177,The Ship,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
181177,The Ship,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,90.25
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.25
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94934
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,116.88
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,67.12
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.75
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
181177,The Ship,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.16
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.08
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,61.38
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,127.62
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.38
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,135.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,232.62
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,151.38
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,234.25
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,116.62
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,199.38
181177,The Ship,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
181177,The Ship,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,100.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,120.12
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88345
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96692
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96512
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,27.38
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,153.38
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,83.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,223.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.12
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.12
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
181177,The Ship,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,66.12
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,161.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,148.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,273.38
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,162.75
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,257.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,119.25
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,182.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
181177,The Ship,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,70.75
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87564
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96753
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
