Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,121.62
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,76.62
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,108.75
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,181.62
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.62
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.75
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
181177,The Ship,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,65.75
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,120.62
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.38
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,147.75
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,224.88
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,172.38
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,235.62
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,122.25
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,173.75
181177,The Ship,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
181177,The Ship,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,88.88
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,50.25
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,121.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.38
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93664
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,46.5
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,142.38
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,85.5
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.75
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,205.75
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.25
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.62
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
181177,The Ship,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,67.12
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,150.62
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,153.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,281.62
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,162.25
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,272.12
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,112.88
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,170.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
181177,The Ship,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,36.38
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,100.88
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,66.62
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,125.88
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.88
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94641
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,31.38
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,184.12
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,87.62
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,261.25
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,158.62
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.88
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
181177,The Ship,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,69.88
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,180.62
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.88
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,145.62
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,298.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,181.62
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,289.38
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.12
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,121.62
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,182.25
181177,The Ship,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
181177,The Ship,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,34.25
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,111.25
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,70.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,146.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87494
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8902
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,54.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,212.38
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,108.75
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.88
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,274.88
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,180.38
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,164.25
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
181177,The Ship,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,69.88
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,209.25
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.62
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,143.25
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,320.38
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,200.88
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,317.38
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.88
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,131.25
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,208.12
181177,The Ship,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
181177,The Ship,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,102.88
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,58.5
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.25
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.38
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91312
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95117
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,52.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,175.25
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,95.38
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,240.25
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.12
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,176.5
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.25
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
181177,The Ship,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,72.38
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,163.5
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,149.5
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,304.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,197.88
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,294.38
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,141.75
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,192.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
181177,The Ship,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,33.88
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,89.62
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,61.25
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,109.75
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91781
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,30.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,122.25
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,87.62
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,158.38
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,199.12
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.62
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,151.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
181177,The Ship,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,64.88
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,130.62
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.25
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,201.12
