Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,240.62
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,195.75
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,277.88
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,138.75
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,212.38
181177,The Ship,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
181177,The Ship,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,34.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,73.62
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,54.12
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90994
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,47.25
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,154.62
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,82.5
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,118.5
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,223.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.25
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,171.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
181177,The Ship,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,60.5
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,114.62
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.62
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,149.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,274.38
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,171.88
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,261.5
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,164.75
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,228.12
181177,The Ship,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
181177,The Ship,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,41.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,82.12
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,61.75
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95291
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92337
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,38.5
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,127.38
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,61.75
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.75
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,181.5
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.38
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,171.88
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.12
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
181177,The Ship,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,62.25
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,142.38
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.25
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,137.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,224.12
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,191.5
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,278.12
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,135.88
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,211.75
181177,The Ship,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
181177,The Ship,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,85.5
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,61.25
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92908
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93286
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,42.38
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,94.62
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,54.75
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,177.75
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.62
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,168.88
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.38
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,59.12
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,139.25
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.25
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,136.25
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,231.5
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,191.12
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,286.62
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,144.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,244.38
181177,The Ship,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
181177,The Ship,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,43.75
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,91.75
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,67.62
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,112.12
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93802
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95923
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,141.62
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,86.25
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.62
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,191.75
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.25
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,153.25
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.88
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
181177,The Ship,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,59.62
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,115.38
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.25
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,138.5
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,245.25
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,195.75
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,272.62
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,153.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,240.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96152
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,41.25
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,84.38
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,63.5
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9487
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,45.62
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,151.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,106.88
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,119.5
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,217.38
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,166.88
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,120.12
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,155.38
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.38
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
181177,The Ship,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,95.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,160.62
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.88
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,183.5
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,264.38
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,229.75
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,277.38
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.88
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,114.12
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,182.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
181177,The Ship,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95169
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,42.12
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,99.38
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,73.5
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.88
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
