Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96078
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96707
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,57.38
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,151.5
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,96.62
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,125.25
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,210.62
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.75
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,165.25
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.88
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
181177,The Ship,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,89.38
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,168.25
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,170.88
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,285.25
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,193.88
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,296.88
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.12
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,115.38
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,198.5
181177,The Ship,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
181177,The Ship,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9646
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,49.25
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,104.25
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,75.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,78.88
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,119.88
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.88
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,28.62
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,73.5
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,41.88
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,138.75
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,86.75
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,128.5
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,207.12
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.5
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,115.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.5
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
181177,The Ship,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,70.62
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,157.75
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,183.75
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,292.75
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,225.88
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,306.88
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,160.5
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,232.38
181177,The Ship,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
181177,The Ship,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,73.62
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,44.88
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94888
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,27.88
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,82.5
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,50.88
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,109.5
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,60.5
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.25
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.5
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
181177,The Ship,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,56.75
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,90.38
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.25
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,171.25
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,252.12
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,179.38
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,266.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,180.38
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,278.5
181177,The Ship,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
181177,The Ship,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,23.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,73.12
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,53.38
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.75
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95074
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96176
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,68.62
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,46.12
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,136.75
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,77.88
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.5
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,207.25
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,57.12
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,110.88
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.75
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,165.88
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,250.5
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,162.38
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,251.62
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,180.88
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,253.38
181177,The Ship,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
181177,The Ship,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99854
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,52.12
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96277
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96689
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,26.88
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,65.88
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,130.38
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,89.5
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,123.88
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,213.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.25
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,146.62
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
181177,The Ship,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,60.88
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,104.38
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.25
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,203.12
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,285.62
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,179.62
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,259.88
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,175.5
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,251.62
181177,The Ship,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
181177,The Ship,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,98.25
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,58.5
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92618
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,46.25
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,129.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,76.38
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,119.38
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,181.38
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.75
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.75
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
181177,The Ship,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
