Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,59.12
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,118.12
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,170.88
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,261.25
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,195.12
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,288.5
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,177.12
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,257.88
181177,The Ship,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
181177,The Ship,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,29.12
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,107.88
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,59.88
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,134.75
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,41.5
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,150.5
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,83.88
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.5
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,207.38
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.5
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,120.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,164.25
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
181177,The Ship,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,63.5
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,143.75
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.62
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,166.38
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,267.12
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,220.88
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,312.38
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,145.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,209.12
181177,The Ship,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
181177,The Ship,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,37.62
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,88.88
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,62.88
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,122.12
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94858
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97159
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97171
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,28.38
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,139.62
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,78.38
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,112.12
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,220.88
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.62
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,114.12
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,163.12
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.62
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
181177,The Ship,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,73.62
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,173.75
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,164.75
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,291.38
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,215.25
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,294.5
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.62
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,131.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,201.5
181177,The Ship,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
181177,The Ship,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,68.12
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90393
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,33.25
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,131.75
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,91.12
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,127.62
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,197.62
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.38
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
181177,The Ship,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,55.38
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,129.75
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.12
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,165.12
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,252.25
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,160.38
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,235.5
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,133.12
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,190.62
181177,The Ship,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
181177,The Ship,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,28.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,76.88
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,50.62
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86151
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94064
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,29.88
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,152.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,92.38
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,216.38
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.62
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
181177,The Ship,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,54.12
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,132.38
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.12
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,168.25
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,265.5
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,162.12
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,217.25
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,143.5
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,190.25
181177,The Ship,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
181177,The Ship,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99728
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,26.5
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,106.88
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,71.62
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.75
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,129.5
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.12
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91751
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93304
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,40.38
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,131.62
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,86.88
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,111.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,189.12
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.75
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
181177,The Ship,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,58.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,115.38
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,152.75
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,245.12
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,147.38
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,267.62
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,143.5
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,187.12
181177,The Ship,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
181177,The Ship,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,39.38
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,98.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,56.25
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
