Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,126.38
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9447
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88919
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,37.38
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,118.88
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,85.5
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,114.88
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,183.12
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.12
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,52.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,105.38
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,156.75
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,236.88
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,151.62
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,233.25
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,137.12
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,216.5
181177,The Ship,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,45.5
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,75.12
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,61.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80591
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9043
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97217
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,37.5
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,119.88
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.75
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,203.12
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,147.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.75
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.25
181177,The Ship,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,53.25
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,92.62
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,126.38
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,242.12
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,169.75
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,242.38
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,169.38
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,252.88
181177,The Ship,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
181177,The Ship,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,45.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,103.25
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,72.88
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,120.75
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.12
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90973
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91003
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,39.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,143.5
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,79.12
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.5
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,195.5
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.75
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.75
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
181177,The Ship,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.53
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.64
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.34
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,51.75
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,132.38
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,129.25
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,225.62
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,195.12
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,272.25
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,131.12
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,206.75
181177,The Ship,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
181177,The Ship,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,46.38
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,98.5
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,67.25
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,118.5
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89886
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87933
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,45.62
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,117.25
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,83.5
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.75
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.25
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,112.12
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
181177,The Ship,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.39
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.78
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.56
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,64.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,113.38
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,130.5
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,205.75
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,191.75
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,263.12
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,130.88
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,179.62
181177,The Ship,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
181177,The Ship,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,41.88
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,93.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,68.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,117.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94852
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87814
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,49.25
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,138.75
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,79.25
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,110.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,188.12
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.38
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.12
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
181177,The Ship,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.8
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.42
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.2
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,55.25
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,105.62
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.12
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,148.62
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,223.75
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,180.88
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,267.88
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,138.62
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,196.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
181177,The Ship,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,29.75
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,97.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,69.5
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.25
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,123.38
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.62
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90588
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
