Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,130.62
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,71.38
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,187.62
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.38
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.25
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
181177,The Ship,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.5
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.53
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,49.75
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,130.75
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.88
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,129.88
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,279.5
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,173.5
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,252.38
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,123.75
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,200.12
181177,The Ship,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
181177,The Ship,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,53.12
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,122.62
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,81.75
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,89.12
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,147.5
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9021
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,51.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,97.75
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,65.38
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,161.5
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.38
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.88
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
181177,The Ship,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.33
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.12
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,54.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,104.38
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.88
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,152.88
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,233.25
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,182.62
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,257.25
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,138.12
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,194.75
181177,The Ship,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
181177,The Ship,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,44.62
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,115.5
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,79.88
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.38
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,137.75
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.12
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93408
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,136.25
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,64.5
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,180.5
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.12
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.25
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
181177,The Ship,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.27
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.92
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.73
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,76.38
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,157.12
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.88
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,135.88
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,257.75
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,209.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,300.75
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,123.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,188.5
181177,The Ship,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
181177,The Ship,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99805
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,62.5
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,120.38
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,90.5
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.38
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,142.25
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.75
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96591
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90524
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,136.25
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,72.88
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.75
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,169.12
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.88
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,139.88
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
181177,The Ship,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.89
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.09
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,53.25
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,162.25
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.62
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,138.75
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,223.88
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,173.88
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,270.5
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,113.75
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,174.75
181177,The Ship,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
181177,The Ship,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,56.12
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,115.88
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,82.25
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,136.5
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.25
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96701
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86035
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,262.12
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.25
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,304.25
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,158.75
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,68.62
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.62
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,210.38
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.12
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.75
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.25
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
181177,The Ship,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.05
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,48.5
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,281.38
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,144.38
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,254.25
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,161.38
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,444.5
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,123.25
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,211.38
181177,The Ship,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
181177,The Ship,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,43.12
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,94.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,67.25
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.38
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.5
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96368
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93259
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,97.38
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,71.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.25
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,148.5
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.75
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.38
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
181177,The Ship,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.14
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.55
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,52.62
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,110.5
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,136.75
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,201.12
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,168.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,250.12
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,159.25
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,206.5
181177,The Ship,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
181177,The Ship,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
