Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99728
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,50.12
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,98.25
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,71.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.25
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,112.5
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.12
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91418
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,54.88
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,81.25
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,55.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.25
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
181177,The Ship,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.59
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,56.12
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,106.88
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.62
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,115.62
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,188.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,193.5
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,238.88
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,130.25
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,197.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
181177,The Ship,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,36.38
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,82.75
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,62.75
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93558
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,52.88
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,121.12
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,59.25
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,171.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.75
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181177,The Ship,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,53.25
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,124.62
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.75
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,121.62
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,219.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,183.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,241.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,141.88
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,199.75
181177,The Ship,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
181177,The Ship,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,37.75
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,77.62
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,59.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.75
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93228
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94589
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,47.5
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,137.75
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,59.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,202.88
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.38
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
181177,The Ship,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.8
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,47.12
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,99.25
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.12
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,109.75
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,246.12
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,183.25
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,235.25
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,152.62
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,204.75
181177,The Ship,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
181177,The Ship,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,30.38
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,84.88
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,57.88
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.75
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87951
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9509
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,44.38
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,108.25
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,61.38
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
181177,The Ship,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.64
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.28
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,44.88
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,87.12
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,120.62
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,193.88
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,138.5
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,228.62
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,133.38
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,198.5
181177,The Ship,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
181177,The Ship,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,34.62
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,104.25
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,68.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.75
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88785
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94623
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,43.88
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,135.12
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,64.5
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.38
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,200.88
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
181177,The Ship,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,47.75
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,106.38
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.62
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,119.88
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,236.62
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,158.75
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,232.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,120.62
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,185.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
181177,The Ship,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,93.62
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.38
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91122
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92413
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,148.12
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
