Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,113.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,63.75
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,172.12
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.38
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
181177,The Ship,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.89
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,49.25
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,140.75
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.88
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,116.25
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,213.75
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,147.75
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,267.25
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,125.88
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,200.25
181177,The Ship,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
181177,The Ship,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,25.88
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,71.5
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,48.88
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92691
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95099
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,80.62
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,42.88
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,103.62
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,51.75
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,166.75
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.38
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
181177,The Ship,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.09
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.98
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,47.5
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,132.88
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,110.62
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,214.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,152.75
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,272.38
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,132.62
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,211.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
181177,The Ship,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96808
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,27.88
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,87.38
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,57.12
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87778
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,48.25
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,98.5
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,54.38
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,160.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.12
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,122.5
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,166.12
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
181177,The Ship,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.86
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.2
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,55.75
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,137.75
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.25
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,121.75
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,189.88
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,213.5
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,281.5
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,135.12
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,213.75
181177,The Ship,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
181177,The Ship,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95593
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,31.5
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,90.12
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,56.25
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.75
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93967
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95325
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,42.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,104.62
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,60.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,148.75
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,126.88
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,174.25
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.62
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.42
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.48
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,64.88
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,150.12
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.88
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,120.12
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,220.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,220.25
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,295.38
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.75
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,126.62
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,196.12
181177,The Ship,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
181177,The Ship,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,78.88
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,47.62
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92691
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92755
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,214.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,242.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,103.75
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,53.88
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,178.75
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,129.62
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,185.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.25
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.33
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,61.75
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,260.25
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,128.25
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,220.62
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,201.5
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,399.38
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,119.88
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,200.88
181177,The Ship,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
181177,The Ship,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,70.25
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,47.12
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93741
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94156
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,91.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,55.88
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,149.5
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,112.25
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,157.38
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,165.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,217.88
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,192.38
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
181177,The Ship,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.48
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.72
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,74.38
