Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,182.25
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.62
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,104.25
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,219.62
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,235.88
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,315.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.75
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,120.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,216.62
181177,The Ship,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,26.12
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,66.25
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89483
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94568
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,44.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,78.12
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,57.12
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,153.62
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,106.62
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,130.25
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,222.5
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,181.25
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
181177,The Ship,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.36
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.52
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.73
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,75.25
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,188.5
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.38
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,95.25
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,169.38
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,224.25
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,318.5
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,158.75
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,220.75
181177,The Ship,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
181177,The Ship,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,33.75
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,69.88
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,51.75
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.75
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95785
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,81.75
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,64.62
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
181177,The Ship,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.19
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,49.88
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,105.88
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.75
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,102.25
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,162.75
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,165.12
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,256.75
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,162.38
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,220.25
181177,The Ship,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
181177,The Ship,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,33.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,69.12
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,51.38
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96173
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94318
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,88.12
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,53.88
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,113.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,66.5
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,123.62
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,160.25
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.75
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.7
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.64
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,65.38
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,140.88
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,114.62
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,186.88
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,201.62
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,272.75
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,147.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,219.88
181177,The Ship,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
181177,The Ship,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,27.75
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,75.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94977
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9584
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,29.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,73.88
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,100.62
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,156.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,147.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
181177,The Ship,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.31
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.11
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.55
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,47.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,103.5
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.62
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,130.5
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,238.88
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,143.12
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,256.62
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,159.25
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,206.38
181177,The Ship,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
181177,The Ship,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,31.5
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,87.5
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,50.62
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91717
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,29.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,66.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,89.75
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.5
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,169.62
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
181177,The Ship,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.09
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.81
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,53.25
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,163.38
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.25
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,109.5
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,193.12
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,156.62
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,296.88
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,173.88
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,223.25
181177,The Ship,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
181177,The Ship,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,32.62
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,92.38
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,65.5
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.88
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,114.25
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
