Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92712
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96426
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,69.62
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,88.12
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,52.25
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,150.38
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,163.38
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.62
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.25
181177,The Ship,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.33
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.12
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,58.5
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,163.5
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.62
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,99.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,221.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,188.62
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,302.88
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,162.38
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,260.38
181177,The Ship,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
181177,The Ship,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,88.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,55.25
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.75
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.75
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96072
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,66.25
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,52.12
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.12
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.75
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.75
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
181177,The Ship,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.84
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.55
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,65.5
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,137.5
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,95.62
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,166.38
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,196.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,292.38
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,132.5
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,211.62
181177,The Ship,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
181177,The Ship,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,63.62
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,53.12
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,81.12
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.62
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.5
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
181177,The Ship,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.11
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.78
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,53.88
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,139.75
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.38
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,112.12
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,198.75
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,182.62
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,265.5
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,116.75
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,167.75
181177,The Ship,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
181177,The Ship,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,54.12
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.38
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,72.75
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,41.38
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,74.75
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,59.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,118.38
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.75
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
181177,The Ship,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,52.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,115.62
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,90.62
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,196.38
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,188.88
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,233.88
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,122.38
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,207.25
181177,The Ship,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
181177,The Ship,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,26.5
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,58.25
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,39.62
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95843
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,32.88
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,86.25
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,57.25
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,109.12
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,79.25
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,119.25
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,175.12
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.88
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
181177,The Ship,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.33
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,50.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,133.25
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.62
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,120.62
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,215.25
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,206.25
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,284.62
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.88
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,152.38
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,226.88
181177,The Ship,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
181177,The Ship,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,76.88
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,47.62
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93808
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94833
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,76.12
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,130.25
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,77.62
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,172.12
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,167.5
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.12
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
