Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,56.25
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,176.25
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.62
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,93.88
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,213.88
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,191.75
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,302.5
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,127.88
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,212.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
181177,The Ship,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,36.88
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,78.12
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,58.38
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89517
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,54.12
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,104.5
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,75.5
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.38
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,171.25
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.62
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
181177,The Ship,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.72
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,80.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,183.75
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,85.75
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,180.88
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,228.75
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,308.5
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.88
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,123.62
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,236.62
181177,The Ship,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
181177,The Ship,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,66.75
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.12
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78875
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95959
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.62
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,92.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.25
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,113.75
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,195.25
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.88
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.62
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,50.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,143.12
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.88
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,106.12
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,173.5
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,188.62
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,274.75
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.12
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,157.62
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,258.25
181177,The Ship,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
181177,The Ship,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,59.25
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.12
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82272
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93878
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,141.75
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,91.62
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.75
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,157.88
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,226.25
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,181.88
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
181177,The Ship,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.89
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.69
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.38
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,59.62
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,182.25
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,97.12
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,227.75
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,213.12
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,309.88
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,114.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,195.12
181177,The Ship,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,77.62
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.948
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96246
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,34.5
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,157.12
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,68.5
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,206.38
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.75
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,175.12
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.62
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
181177,The Ship,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.38
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.92
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,44.88
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,141.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,118.75
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,263.25
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,193.88
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,254.75
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,126.75
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,213.75
181177,The Ship,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
181177,The Ship,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,28.75
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,90.12
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,57.12
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,113.12
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86624
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,131.38
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,52.62
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,176.75
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
181177,The Ship,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.22
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.08
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.95
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,62.5
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,144.25
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.12
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,109.5
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,213.62
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,182.25
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,273.12
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,125.12
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,195.12
181177,The Ship,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
181177,The Ship,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,67.75
