Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93411
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,39.5
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,123.75
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,69.75
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.12
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
181177,The Ship,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.17
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.98
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.72
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,65.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,134.12
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.38
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,112.12
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,214.25
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,195.38
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,273.25
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,117.25
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,201.12
181177,The Ship,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,62.75
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93515
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,41.38
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,119.38
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,59.75
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,178.25
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.38
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.38
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
181177,The Ship,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.28
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.39
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.11
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,45.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,135.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.62
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,137.75
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,225.38
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,179.88
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,276.62
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,117.38
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,211.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
181177,The Ship,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83523
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,40.12
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.62
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.25
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
181177,The Ship,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.48
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,49.38
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,98.62
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.62
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,126.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,239.75
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,198.62
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,249.25
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,131.5
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,222.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
181177,The Ship,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.19
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7131
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,40.38
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,83.62
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,147.12
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.25
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,45.62
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,127.5
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.12
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,105.75
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,205.38
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,187.12
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,256.25
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,114.88
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,190.5
181177,The Ship,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
181177,The Ship,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,50.75
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.44
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77765
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,50.62
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,85.12
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,52.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.25
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.12
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.12
181177,The Ship,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.53
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.5
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,45.25
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,121.25
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.88
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,106.62
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,178.5
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,120.12
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,236.38
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,115.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,230.62
181177,The Ship,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
181177,The Ship,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,60.75
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.87
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79162
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
