Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92844
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,144.75
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,86.5
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,180.12
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.62
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
181177,The Ship,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,43.12
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,94.62
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.12
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,129.25
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,218.38
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,118.75
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,176.62
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,109.5
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,176.62
181177,The Ship,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
181177,The Ship,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,56.88
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.69
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69592
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,69.38
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94015
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,101.75
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,64.25
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,141.62
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
181177,The Ship,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,43.5
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,86.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,113.5
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,197.25
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,111.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,173.88
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,104.5
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,215.25
181177,The Ship,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
181177,The Ship,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96207
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,59.25
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.31
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76352
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94894
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,54.88
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,135.12
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,72.25
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,158.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
181177,The Ship,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.05
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.62
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,44.5
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,111.12
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,112.75
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,197.12
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,101.75
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,182.38
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,97.12
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,151.75
181177,The Ship,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
181177,The Ship,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,44.12
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,34.12
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81628
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9249
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,74.88
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,48.12
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93756
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,109.62
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,67.75
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
181177,The Ship,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,39.75
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,88.5
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,103.25
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,172.75
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,103.12
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,161.5
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,109.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,172.88
181177,The Ship,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
181177,The Ship,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,76.5
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.5
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.94
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75085
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89886
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,87.5
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96088
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,123.25
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,68.25
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,158.12
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
181177,The Ship,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,40.75
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,96.5
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.88
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,121.5
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,198.38
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,106.12
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,199.12
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,100.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,181.62
181177,The Ship,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
181177,The Ship,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94549
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,64.25
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,43.12
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84057
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93725
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,43.88
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92892
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,103.5
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,70.62
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
181177,The Ship,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.66
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,45.5
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,111.88
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,117.5
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,188.88
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,98.5
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,150.12
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,76.62
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,128.25
181177,The Ship,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
181177,The Ship,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
