Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94272
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,48.5
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,34.62
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84179
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90417
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,53.75
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95273
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,117.25
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,61.62
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.75
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
181177,The Ship,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.53
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.39
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,40.88
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,135.12
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,109.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,212.5
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,93.88
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,153.62
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,84.25
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,154.38
181177,The Ship,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
181177,The Ship,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95496
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,61.25
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84674
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93017
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,52.5
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,140.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,92.38
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,182.75
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.25
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
181177,The Ship,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,50.88
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,130.5
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,133.88
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,233.38
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,102.38
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,160.5
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,103.12
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,142.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
181177,The Ship,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94876
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,45.12
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.75
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84781
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91275
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,51.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,125.62
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,78.75
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
181177,The Ship,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,35.88
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,107.12
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.75
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,119.75
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,199.25
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,123.25
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,154.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,93.5
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,147.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181177,The Ship,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94354
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,54.75
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82635
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93722
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,41.12
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,167.75
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,105.38
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,124.75
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,205.88
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.12
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
181177,The Ship,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,58.5
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,132.25
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.38
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,151.25
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,227.88
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,124.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,168.88
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,83.38
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,120.5
181177,The Ship,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
181177,The Ship,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95416
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,55.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.63
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75357
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86535
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,44.12
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,178.38
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,97.38
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.12
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,213.25
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.25
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
181177,The Ship,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,51.75
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,147.5
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,142.12
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,234.25
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,119.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,155.38
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,92.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,130.5
181177,The Ship,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
181177,The Ship,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95581
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,55.25
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85907
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91482
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,68.5
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
