Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,114.38
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,80.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,154.62
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
181177,The Ship,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,38.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,92.5
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,111.75
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,178.75
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,122.5
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,159.88
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,94.25
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,163.25
181177,The Ship,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
181177,The Ship,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94696
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,68.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78073
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90497
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,53.5
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,128.62
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,56.25
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
181177,The Ship,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,36.75
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,91.5
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.38
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,100.88
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,196.88
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,125.12
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,167.62
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,81.38
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,160.12
181177,The Ship,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181177,The Ship,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95038
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,60.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.62
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68548
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90933
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,36.88
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93277
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,107.38
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,66.12
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
181177,The Ship,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,40.38
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,106.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,100.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,160.38
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,65.5
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,167.62
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,78.5
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,118.38
181177,The Ship,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
181177,The Ship,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95001
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94757
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,57.12
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72595
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88199
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,42.5
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93182
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,107.38
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,69.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
181177,The Ship,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,34.62
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,78.75
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,94.38
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,144.5
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,80.38
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,125.12
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,84.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,134.88
181177,The Ship,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
181177,The Ship,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95938
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9556
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,58.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68737
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96384
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,38.38
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90085
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,132.5
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,74.5
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.38
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,36.5
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,101.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,90.75
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,163.88
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,78.38
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,129.75
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,81.38
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,126.12
181177,The Ship,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95929
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,46.12
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.75
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69427
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.905
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,43.38
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91659
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,121.62
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,71.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
181177,The Ship,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
