Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,36.75
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,99.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.12
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,98.5
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,166.62
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,114.12
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,86.12
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,147.12
181177,The Ship,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
181177,The Ship,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96091
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,41.25
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.75
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69842
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91162
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,41.75
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92804
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,120.5
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,81.12
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
181177,The Ship,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.38
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.97
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.11
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,31.75
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,105.75
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,85.25
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,163.88
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,71.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,104.25
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,80.12
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,125.75
181177,The Ship,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
181177,The Ship,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95178
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,25.12
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78286
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,42.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90558
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,125.62
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,84.62
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
181177,The Ship,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.42
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.11
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,31.38
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,89.12
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.75
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,88.38
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,166.25
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,75.38
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,121.75
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,74.5
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,126.62
181177,The Ship,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
181177,The Ship,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95502
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,59.62
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,42.25
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.63
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67813
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8963
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,36.38
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87738
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,130.25
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,78.12
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
181177,The Ship,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,34.5
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,97.12
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.38
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,92.38
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,163.88
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,75.88
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,122.12
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,72.75
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,119.62
181177,The Ship,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
181177,The Ship,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95093
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,68.88
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.44
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66159
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90561
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,30.5
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85974
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,143.38
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,119.25
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,129.88
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,163.25
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
181177,The Ship,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,70.88
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,120.5
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.25
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,144.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,181.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,78.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,116.75
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,73.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,115.38
181177,The Ship,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
181177,The Ship,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95285
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,53.75
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.69
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63629
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,26.62
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84567
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,175.5
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,121.12
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,134.12
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,196.5
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.38
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
181177,The Ship,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,82.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,153.25
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.75
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,155.75
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,216.12
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,84.75
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,122.12
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,71.88
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,103.5
181177,The Ship,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94769
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,58.38
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.56
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
