Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63778
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92889
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,30.88
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80545
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,158.62
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,135.75
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.12
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,179.12
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
181177,The Ship,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,76.38
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,131.62
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,109.38
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,130.12
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,203.38
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,66.12
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,110.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,57.12
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,99.25
181177,The Ship,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
181177,The Ship,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93335
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,60.25
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64041
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94803
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,67.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,47.25
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89279
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,110.88
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,81.25
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
181177,The Ship,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,31.12
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,81.38
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.62
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,105.88
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,144.88
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,77.75
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,126.38
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,59.12
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,130.62
181177,The Ship,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
181177,The Ship,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96838
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,60.5
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.56
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68902
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97708
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91958
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,117.12
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,61.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
181177,The Ship,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,31.12
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,96.12
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.38
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,91.62
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,151.88
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,63.62
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,119.38
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,65.75
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,122.75
181177,The Ship,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95184
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,40.62
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.31
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60378
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83993
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,48.62
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88272
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,101.12
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,60.88
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
181177,The Ship,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,36.62
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,93.5
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.12
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,86.88
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,144.88
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,58.5
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,100.12
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,60.62
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,117.12
181177,The Ship,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
181177,The Ship,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94894
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.81
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.25
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60977
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92074
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,37.5
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85104
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,95.12
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,73.75
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,33.62
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,82.25
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.62
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,85.88
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,135.75
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,63.12
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,108.25
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,59.5
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,97.88
181177,The Ship,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
181177,The Ship,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95227
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,65.75
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,48.88
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71569
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90939
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,32.5
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89789
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,122.88
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,59.88
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.25
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
