Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,31.12
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,96.75
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.62
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,86.62
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,154.38
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,77.25
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,135.75
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,65.25
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,122.5
181177,The Ship,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
181177,The Ship,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,30.75
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,68.38
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.5
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.25
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68234
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8298
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,43.75
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8764
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,85.88
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
181177,The Ship,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,31.75
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,55.75
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.12
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,88.5
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,120.38
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,109.12
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,73.25
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,113.25
181177,The Ship,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
181177,The Ship,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9704
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,32.12
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,55.75
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.56
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59677
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92279
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,32.12
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87616
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,84.12
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,63.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
181177,The Ship,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,28.12
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,56.88
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.75
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,87.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,114.12
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,76.12
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,116.62
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,128.62
181177,The Ship,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
181177,The Ship,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95663
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93103
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,33.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,67.75
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,45.75
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.38
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63919
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94781
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,35.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88742
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,76.88
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,61.12
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
181177,The Ship,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,28.88
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,59.62
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.12
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,107.75
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,76.38
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,118.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,61.62
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,113.25
181177,The Ship,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
181177,The Ship,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94528
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94461
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,34.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,77.88
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,55.88
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.94
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65042
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85718
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,36.25
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84414
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,122.25
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,62.88
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
181177,The Ship,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,30.88
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,101.12
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.12
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,86.12
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,148.38
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,74.88
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,120.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,58.12
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,105.5
181177,The Ship,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92435
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,33.75
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,60.5
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.94
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7232
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94919
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84787
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,87.75
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,66.5
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
181177,The Ship,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,30.38
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,64.5
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,88.62
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,121.25
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,74.88
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,120.5
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,112.12
181177,The Ship,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94662
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92667
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,63.38
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
