Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.94
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60565
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91446
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,28.12
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.823
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,94.75
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,71.12
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
181177,The Ship,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,30.38
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,75.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,91.5
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,121.38
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,57.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,110.75
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,64.25
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,101.38
181177,The Ship,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
181177,The Ship,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90906
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94388
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.69
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.37
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62414
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88205
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,45.12
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8222
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,132.62
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,79.75
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.38
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
181177,The Ship,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,41.75
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,118.88
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.62
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,101.25
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,159.38
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,96.62
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,64.88
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,102.62
181177,The Ship,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
181177,The Ship,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92001
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94498
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,47.62
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.12
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.56
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64733
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93213
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8204
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,93.38
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,65.38
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.75
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
181177,The Ship,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,32.12
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,72.75
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.25
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,80.38
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,121.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,57.75
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,96.38
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,63.38
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,109.62
181177,The Ship,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
181177,The Ship,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92282
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95419
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,46.38
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.19
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68331
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92355
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,35.75
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8609
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,89.75
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,66.88
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
181177,The Ship,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,33.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,71.12
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.38
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,83.25
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,121.12
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,57.88
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,97.5
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,107.62
181177,The Ship,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
181177,The Ship,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96576
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,41.38
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.75
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67904
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85403
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85281
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,131.25
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,65.5
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,152.12
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,37.62
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,101.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.88
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,91.38
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,162.12
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,60.25
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,93.12
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,115.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94769
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94443
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,52.25
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,34.38
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.12
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68078
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95599
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,34.12
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87237
