Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,76.12
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,55.75
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
181177,The Ship,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,32.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,55.62
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,108.88
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,66.5
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,111.38
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,68.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,104.38
181177,The Ship,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
181177,The Ship,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93713
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94052
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,50.88
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.62
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94324
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91754
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87735
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,84.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,59.5
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
181177,The Ship,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,33.75
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,91.75
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,82.5
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,154.38
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,68.12
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,123.38
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,113.25
181177,The Ship,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
181177,The Ship,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91034
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94171
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,28.12
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,54.88
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,41.62
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89056
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,41.5
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85586
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,97.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,63.12
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
181177,The Ship,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,49.75
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,95.38
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,117.75
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,159.88
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,68.12
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,106.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,63.88
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,106.62
181177,The Ship,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91861
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,44.62
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,39.38
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87863
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,86.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,61.12
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
181177,The Ship,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,50.5
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,95.75
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,115.62
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,155.88
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,68.12
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,105.25
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,61.5
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,105.25
181177,The Ship,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
181177,The Ship,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92828
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,18.62
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,51.62
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94287
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,40.88
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90991
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,114.62
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,57.12
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.25
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
181177,The Ship,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,52.75
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,122.5
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,120.5
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,184.38
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,67.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,115.5
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,101.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
181177,The Ship,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91525
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,45.25
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95465
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,36.62
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89932
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,76.12
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,58.75
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
181177,The Ship,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,48.88
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,88.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,122.12
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,152.75
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,65.12
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,102.75
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,69.25
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,113.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
181177,The Ship,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
