Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90863
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,50.75
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,31.5
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85898
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,84.75
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,61.38
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
181177,The Ship,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,57.75
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,98.88
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.12
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,124.5
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,157.5
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,70.62
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,110.62
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,62.88
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,99.12
181177,The Ship,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
181177,The Ship,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91406
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,43.12
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92197
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,41.88
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85443
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,109.38
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,67.25
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
181177,The Ship,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,56.88
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,120.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.25
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,125.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,180.88
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,105.5
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,65.62
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,114.88
181177,The Ship,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
181177,The Ship,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91565
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90463
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,48.12
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86905
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,93.5
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,72.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
181177,The Ship,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,57.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,105.5
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,133.88
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,171.12
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,74.5
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,115.25
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,69.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,113.62
181177,The Ship,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
181177,The Ship,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9444
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,44.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,36.5
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89941
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,75.75
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,58.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
181177,The Ship,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,47.25
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,84.12
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.75
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,118.12
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,155.12
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,72.75
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,116.12
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,121.62
181177,The Ship,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
181177,The Ship,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94598
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9382
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,53.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93634
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95819
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,44.62
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8761
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,82.88
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,56.25
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
181177,The Ship,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,39.38
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,77.62
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,67.12
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,150.5
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,114.88
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,80.62
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,124.62
181177,The Ship,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
181177,The Ship,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93408
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93637
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,33.25
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,63.25
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,45.12
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.63
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75351
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94369
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,42.62
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
