Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90152
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,60.12
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
181177,The Ship,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,39.25
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,59.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.38
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,68.5
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,95.38
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,85.62
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,128.25
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,81.25
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,117.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
181177,The Ship,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94742
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94421
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,39.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,63.38
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,49.75
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.81
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76602
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96362
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,46.12
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87524
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,103.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
181177,The Ship,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,40.12
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,71.38
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.88
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,72.75
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,136.5
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,98.38
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,124.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,91.75
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,127.5
181177,The Ship,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
181177,The Ship,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95557
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93713
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,29.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,56.25
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83163
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90613
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,53.88
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89764
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,61.25
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
181177,The Ship,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,40.62
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,55.75
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.88
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,74.5
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,109.5
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,82.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,130.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,89.5
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,127.38
181177,The Ship,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
181177,The Ship,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93936
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,28.25
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,54.75
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.75
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82254
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89007
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,59.88
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92895
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
181177,The Ship,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.55
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,41.38
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,54.62
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.75
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,111.25
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,82.62
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,132.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,135.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
181177,The Ship,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93835
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,25.38
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,53.25
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79342
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96173
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,46.5
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9472
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,101.12
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
181177,The Ship,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.33
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,43.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,76.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.12
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,81.12
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,148.5
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,101.88
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,141.62
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,87.88
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,128.62
181177,The Ship,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
181177,The Ship,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96878
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89819
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,41.88
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.81
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77652
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93167
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94965
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
181177,The Ship,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,37.25
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,66.12
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.25
