Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,69.62
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,99.75
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,73.75
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,140.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,67.12
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,107.62
181177,The Ship,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
181177,The Ship,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97824
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97238
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,51.5
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.5
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.31
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79461
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8641
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,32.25
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,82.25
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
181177,The Ship,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,38.75
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,72.5
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.75
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,71.38
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,125.62
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,81.62
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,166.88
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,73.5
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,128.62
181177,The Ship,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,51.12
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.87
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85461
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80783
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,93.12
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,51.38
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.25
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,42.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,79.12
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.38
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,71.5
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,129.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,93.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,182.88
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,82.12
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,135.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
181177,The Ship,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9516
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,47.88
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89612
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87543
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,82.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,57.12
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,44.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,98.12
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.12
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,79.88
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,140.25
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,91.12
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,179.62
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,75.75
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,130.5
181177,The Ship,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
181177,The Ship,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96674
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91073
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93722
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97137
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,24.12
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,109.5
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
181177,The Ship,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,42.25
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,89.5
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.88
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,83.75
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,175.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,90.62
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,168.25
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,82.38
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,137.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
181177,The Ship,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,44.12
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89789
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93634
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
181177,The Ship,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,43.38
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,78.62
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.88
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,83.12
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,160.88
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,98.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,163.25
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,131.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
181177,The Ship,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
