Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90994
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88415
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96805
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,29.75
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,137.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,64.75
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
181177,The Ship,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,53.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,140.5
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.38
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,101.12
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,208.38
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,98.5
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,176.5
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,103.38
181177,The Ship,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Max),A,40.88
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92435
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86404
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,27.62
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,105.5
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,70.25
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.12
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.75
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
181177,The Ship,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.94
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.38
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,57.62
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,126.5
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,108.75
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,158.12
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,113.5
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,229.25
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,82.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,116.12
181177,The Ship,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
181177,The Ship,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Max),A,44.25
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8634
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92999
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,24.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95294
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,108.38
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,68.5
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.5
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
181177,The Ship,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.61
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.08
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,51.5
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,109.88
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,102.62
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,162.25
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,124.75
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,220.5
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,82.12
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,131.12
181177,The Ship,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
181177,The Ship,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Max),A,51.12
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87701
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95233
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,39.5
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,96.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,49.5
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,118.62
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.75
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,97.75
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,150.5
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,118.75
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,223.12
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,94.25
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,149.75
181177,The Ship,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
181177,The Ship,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,25.75
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,54.75
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88641
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94025
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,144.75
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,79.38
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,164.62
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
181177,The Ship,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,59.38
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,135.25
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,104.75
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,208.12
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,149.62
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,203.62
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,103.5
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,149.12
181177,The Ship,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
181177,The Ship,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,26.88
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,68.88
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,44.88
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92468
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87707
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,730.62
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,785.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,99.75
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,67.12
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,143.25
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.5
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
