Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,227.3
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,52.12
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,775.75
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.88
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,119.62
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,189.75
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,159.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,923.75
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,113.25
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,177.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
181177,The Ship,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,49.25
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.12
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86682
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90259
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,157.38
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,68.75
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,198.5
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.38
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
181177,The Ship,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.47
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.73
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.5
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,61.25
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,133.5
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.12
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,101.12
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,230.75
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,150.12
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,195.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,110.75
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,157.5
181177,The Ship,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97113
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,51.12
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85785
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93161
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,38.12
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,90.75
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,68.75
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
181177,The Ship,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,55.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,112.75
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.25
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,112.75
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,171.12
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,127.38
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,230.12
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,117.25
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,151.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
181177,The Ship,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,29.38
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,59.25
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85208
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9386
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,45.62
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,94.75
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,71.75
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
181177,The Ship,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.8
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.83
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.61
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,54.25
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,94.88
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.88
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,115.38
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,183.62
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,128.38
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,206.75
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,114.62
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,167.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
181177,The Ship,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,16.75
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,61.38
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,40.62
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.888
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89541
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,43.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,99.75
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,63.12
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
181177,The Ship,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,55.88
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,83.12
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.62
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,105.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,180.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,119.25
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,164.38
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,119.38
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,188.25
181177,The Ship,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Max),A,36.75
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93491
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89752
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,26.62
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,106.88
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,64.5
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.5
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
181177,The Ship,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,55.88
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,103.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,126.25
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,216.75
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,119.25
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,165.38
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,119.5
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,171.38
181177,The Ship,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
181177,The Ship,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Max),A,52.12
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
