Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95544
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94052
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,71.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.88
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,132.12
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,71.25
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,180.38
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
181177,The Ship,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,59.25
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,121.25
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.38
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,126.38
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,239.5
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,127.38
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,175.75
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,126.62
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,228.12
181177,The Ship,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
181177,The Ship,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Max),A,51.88
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93832
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,28.75
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,60.75
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.75
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,152.12
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,85.38
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,186.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
181177,The Ship,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,65.75
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,128.5
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.62
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,140.88
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,238.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,109.75
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,148.88
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,146.62
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,200.5
181177,The Ship,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
181177,The Ship,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,47.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89963
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94607
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,52.12
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,145.62
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,96.62
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.88
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,183.12
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.25
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
181177,The Ship,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,229.77
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.48
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,219.88
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,60.88
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,125.38
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,140.38
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,238.62
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,123.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,201.75
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,131.88
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,196.38
181177,The Ship,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
181177,The Ship,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,59.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89996
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92932
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,47.62
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,121.12
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,86.5
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,167.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.38
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.62
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
181177,The Ship,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,61.62
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,100.62
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.62
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,147.5
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,219.75
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,137.62
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,247.38
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,139.88
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,185.75
181177,The Ship,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
181177,The Ship,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,65.88
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.62
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.5
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89496
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91247
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,153.12
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,91.25
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,196.62
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.5
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181177,The Ship,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,58.88
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,105.38
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.62
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,145.12
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,239.38
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,133.5
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,231.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,138.38
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,211.88
181177,The Ship,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,39.75
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,101.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,66.25
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,119.62
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88547
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95505
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,28.75
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,44.5
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.75
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
