Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,106.75
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,59.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.25
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.09
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.55
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,59.5
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,107.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,121.25
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,199.12
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,156.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,252.88
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,183.88
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,240.38
181177,The Ship,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,36.12
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,75.5
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,52.25
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87311
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95209
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,30.25
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.62
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,106.62
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,66.75
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.12
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,186.62
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.25
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.38
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.75
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
181177,The Ship,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.91
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.69
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,61.38
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,120.88
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.12
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,142.5
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,220.62
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,178.38
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,269.88
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,174.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,258.38
181177,The Ship,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
181177,The Ship,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,72.12
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91476
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,29.25
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,67.62
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.62
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,139.25
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,83.38
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,204.25
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.62
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.12
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,158.25
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.38
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.56
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.62
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,60.38
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,110.62
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.38
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,134.75
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,266.5
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,177.38
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,274.88
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,161.88
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,225.12
181177,The Ship,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
181177,The Ship,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,70.62
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90222
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92593
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,33.88
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,66.62
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,126.75
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,88.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.88
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,181.5
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,171.12
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
181177,The Ship,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.69
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,61.12
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,108.62
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,136.25
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,236.38
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,161.5
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,258.62
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,152.5
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,223.38
181177,The Ship,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
181177,The Ship,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,72.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87338
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93033
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,69.12
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,130.62
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,86.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.38
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,196.75
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.62
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
181177,The Ship,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.69
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,61.12
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,119.75
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.12
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,157.5
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,262.62
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,152.75
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,232.62
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,170.75
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,262.25
181177,The Ship,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
181177,The Ship,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,73.75
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87042
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95276
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,28.62
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,64.75
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.88
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,164.25
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,94.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,106.75
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,240.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.12
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.62
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
181177,The Ship,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,60.25
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,115.38
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,161.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,282.38
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,166.5
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,245.25
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,162.25
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,247.75
181177,The Ship,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
181177,The Ship,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
