Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,34.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,120.38
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,75.12
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,158.25
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.75
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91714
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96094
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,88.38
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.12
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,131.25
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,76.12
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,109.62
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,198.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.38
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,160.62
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
181177,The Ship,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,62.12
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,129.12
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.62
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,148.88
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,250.12
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,161.38
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,266.75
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,207.38
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,307.38
181177,The Ship,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
181177,The Ship,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,55.25
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,128.12
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,95.38
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,103.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,168.38
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.75
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93399
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93622
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,50.62
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,159.38
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,92.25
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,125.25
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,213.62
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.25
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,176.5
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.12
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
181177,The Ship,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,60.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,103.12
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.38
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,174.38
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,267.75
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,182.5
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,272.38
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,224.88
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,307.12
181177,The Ship,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
181177,The Ship,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,29.12
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,105.62
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,68.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,118.25
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.75
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.5
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89776
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,46.5
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,148.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,94.5
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.88
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,195.88
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,161.75
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,161.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.88
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
181177,The Ship,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,63.12
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,132.38
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.88
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,169.75
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,250.88
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,193.88
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,302.25
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,160.75
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,277.62
181177,The Ship,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
181177,The Ship,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,88.88
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,51.25
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,126.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.25
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89551
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,51.62
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,132.12
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,85.25
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,133.12
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,214.12
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.5
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,151.38
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.5
181177,The Ship,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,59.88
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,109.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.25
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,184.88
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,275.25
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,194.38
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,307.25
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,165.38
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,263.88
181177,The Ship,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
181177,The Ship,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,100.62
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,57.12
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,133.5
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85284
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,139.38
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,91.38
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,135.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,243.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,182.5
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,170.88
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.25
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.5
181177,The Ship,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,60.25
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,119.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.25
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,183.75
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,300.5
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,198.38
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,329.5
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.12
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,176.38
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,301.5
181177,The Ship,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
181177,The Ship,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,37.5
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,93.75
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,64.5
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.5
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.62
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83328
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,32.38
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,86.75
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,50.38
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
