Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,109.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,70.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,125.88
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,209.75
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,174.75
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.75
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,151.75
181177,The Ship,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.62
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,64.5
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,123.75
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.25
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,162.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,245.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,190.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,299.5
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,198.12
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,323.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
181177,The Ship,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,56.25
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,116.88
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,79.25
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,151.5
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85586
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96884
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,66.12
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.88
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,119.38
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,75.75
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,120.75
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,203.5
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.62
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.5
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,179.75
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.5
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
181177,The Ship,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,66.5
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,145.75
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.62
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,159.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,252.12
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,171.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,292.5
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.62
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,220.38
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,340.75
181177,The Ship,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.88
181177,The Ship,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,40.25
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,94.88
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,73.12
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,129.62
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8978
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,175.12
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,118.12
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,163.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,238.12
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,195.62
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,151.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
181177,The Ship,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,66.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,115.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,199.88
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,287.62
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,166.38
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,267.88
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,211.5
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,311.88
181177,The Ship,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
181177,The Ship,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,39.5
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,115.75
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,70.88
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,146.12
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93787
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,30.88
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,82.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,52.88
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,181.62
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,100.12
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,142.12
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,254.75
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,177.88
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.62
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.12
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
181177,The Ship,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,65.5
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,138.88
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.88
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,190.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,307.5
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,165.5
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,264.88
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,211.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,326.5
181177,The Ship,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
181177,The Ship,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9743
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,58.75
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,113.25
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,83.38
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.25
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,146.12
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86218
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97275
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,93.5
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,67.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,161.25
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,82.12
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,234.62
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.25
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
181177,The Ship,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,71.5
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,164.75
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,137.25
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,271.88
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,164.62
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,252.12
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,254.25
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,342.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,36.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,107.5
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,79.88
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,117.88
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,134.75
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86822
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,25.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.25
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,160.38
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,107.88
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,133.88
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,226.88
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,176.5
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
181177,The Ship,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.97
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.77
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.58
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
