Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,60.75
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,133.38
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,165.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,264.75
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,157.12
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,252.5
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,202.25
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,305.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,58.25
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,109.62
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,80.25
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,105.25
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,142.38
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90179
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95541
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,29.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,65.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.38
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,179.75
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,129.62
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,146.38
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,242.5
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,195.25
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.53
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.27
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,60.12
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,108.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,175.75
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,282.38
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,164.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,268.25
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,208.5
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,290.5
181177,The Ship,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
181177,The Ship,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,43.88
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,102.5
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,70.62
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.38
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91772
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,59.25
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,199.5
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,110.62
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,263.62
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,176.12
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,149.88
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
181177,The Ship,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,61.12
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,127.38
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.38
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,135.5
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,304.12
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,161.12
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,253.62
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,187.12
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,282.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
181177,The Ship,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,32.75
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,88.38
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,59.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82968
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,54.12
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,135.75
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,91.62
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.75
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,202.75
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,155.25
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,129.25
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,167.88
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.75
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
181177,The Ship,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.47
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.97
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,59.25
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,128.25
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.62
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,151.25
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,235.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,197.38
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,285.12
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,161.38
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,266.88
181177,The Ship,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
181177,The Ship,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,37.38
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,85.75
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,59.62
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.5
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85519
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,48.12
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,168.38
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,87.25
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,227.5
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.62
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.12
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.12
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
181177,The Ship,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.25
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.25
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.72
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,59.25
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,124.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,143.12
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,263.5
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,179.88
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,272.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,147.38
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,241.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9967
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,38.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,114.62
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,80.75
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,130.38
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.62
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89853
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,188.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.88
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,136.12
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,84.38
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,254.62
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.25
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,179.5
181177,The Ship,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.75
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,56.62
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,156.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,156.38
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,296.5
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,186.12
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,284.12
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,169.12
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,313.62
181177,The Ship,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
181177,The Ship,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,45.38
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,85.5
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,64.88
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
