Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90741
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96783
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,58.25
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,120.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,80.88
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,186.5
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.88
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
181177,The Ship,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.14
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.19
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,55.75
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,89.5
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,153.62
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,220.88
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,168.62
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,256.88
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,165.88
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,262.62
181177,The Ship,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
181177,The Ship,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,49.25
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,109.88
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,81.25
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,127.5
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.88
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83871
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,85.12
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,54.75
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,155.12
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,77.12
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,223.38
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.25
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,148.38
181177,The Ship,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.45
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,60.62
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,169.25
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.75
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,122.25
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,248.12
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,196.62
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,287.75
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,185.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,337.38
181177,The Ship,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,46.25
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,96.25
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,72.88
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.25
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89755
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,69.5
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.88
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,133.25
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,74.12
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.5
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,192.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
181177,The Ship,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,54.62
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,126.5
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.62
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,137.62
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,220.88
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,160.38
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,274.38
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,192.12
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,292.88
181177,The Ship,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
181177,The Ship,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,45.38
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,108.25
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,71.12
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,134.62
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.12
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93243
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96097
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,62.38
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.88
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,155.75
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,70.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,101.88
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,222.88
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,149.38
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.25
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,54.62
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,114.88
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,136.25
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,275.75
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,153.75
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,307.5
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,180.62
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,268.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
181177,The Ship,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,43.88
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,106.12
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,69.88
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90027
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96036
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,345.62
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,389.62
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,117.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,64.38
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.62
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,190.12
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,161.88
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.5
181177,The Ship,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.62
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,54.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,357.12
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.62
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,123.5
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,237.88
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,141.38
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,568.12
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,195.75
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,294.5
181177,The Ship,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
181177,The Ship,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,50.88
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,86.75
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,68.5
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87436
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96451
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,60.25
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,150.12
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,90.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,108.12
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,199.62
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.12
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
