Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
181177,The Ship,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,51.38
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,105.12
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,132.38
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,240.88
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,147.12
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,228.62
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,161.88
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,253.38
181177,The Ship,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
181177,The Ship,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,44.12
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,75.75
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,58.75
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90005
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97159
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,56.25
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,179.12
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,107.5
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.75
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,222.62
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.25
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.12
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.12
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
181177,The Ship,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,51.25
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,102.25
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,147.38
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,247.12
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,132.62
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,246.88
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,163.75
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,214.12
181177,The Ship,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
181177,The Ship,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,35.62
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,72.88
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93762
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,59.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,147.12
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,81.62
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,177.5
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.62
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
181177,The Ship,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,50.88
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,121.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.25
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,115.12
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,229.5
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,146.38
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,247.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,141.12
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,217.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
181177,The Ship,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,33.12
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,82.62
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,55.5
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92157
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93924
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,58.5
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,150.62
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,89.12
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,196.12
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.75
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
181177,The Ship,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,50.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,91.75
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.62
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,123.88
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,221.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,153.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,234.88
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,143.75
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,200.88
181177,The Ship,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,37.88
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,86.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,60.38
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90091
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90762
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,62.38
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,42.25
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,128.88
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,74.75
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,187.25
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,194.38
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.62
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
181177,The Ship,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,51.88
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,115.12
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.75
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,104.75
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,226.75
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,160.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,252.25
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,157.5
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,251.38
181177,The Ship,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
181177,The Ship,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,29.12
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,94.12
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94516
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88907
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,51.62
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,128.25
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,226.12
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.25
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.12
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,167.38
181177,The Ship,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,49.62
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,121.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.62
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,121.25
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,281.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,131.88
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,203.5
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,160.75
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,274.38
181177,The Ship,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
