Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,62.12
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.38
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91077
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95581
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,49.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,122.75
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,61.25
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,185.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.75
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
181177,The Ship,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,48.88
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,90.38
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,119.12
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,207.88
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,122.38
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,206.25
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,157.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,223.5
181177,The Ship,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
181177,The Ship,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,71.38
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94614
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,127.88
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,75.75
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,200.38
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,155.75
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
181177,The Ship,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,46.75
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,96.75
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,130.25
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,230.75
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,149.38
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,232.12
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,151.88
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,238.25
181177,The Ship,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
181177,The Ship,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,28.75
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,66.5
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,46.75
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92093
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,38.25
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.69
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.87
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,130.38
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,60.62
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.12
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.62
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,48.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,100.62
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,103.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,218.12
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,173.38
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,245.25
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,147.12
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,220.12
181177,The Ship,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
181177,The Ship,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,29.62
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,69.38
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88113
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95276
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,61.25
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.63
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,107.75
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,78.12
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,171.75
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.88
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
181177,The Ship,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,47.75
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,119.62
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.12
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,119.88
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,191.75
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,175.12
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,275.5
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,151.62
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,214.25
181177,The Ship,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
181177,The Ship,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,28.12
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,67.5
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,49.62
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96887
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95566
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,44.88
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,125.75
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,66.75
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.25
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,147.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
181177,The Ship,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,47.88
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,104.25
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.25
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,122.62
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,205.75
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,139.38
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,247.38
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,135.88
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,200.25
181177,The Ship,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
181177,The Ship,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,27.88
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,68.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96851
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
