Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,99.75
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,53.62
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.88
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.5
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.38
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
181177,The Ship,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,46.12
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,101.5
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,115.25
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,201.12
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,149.25
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,231.12
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,125.75
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,175.5
181177,The Ship,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
181177,The Ship,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97446
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,45.12
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,82.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,58.38
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.5
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87576
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,239.38
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,267.88
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,117.88
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,61.5
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.25
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
181177,The Ship,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.73
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,54.25
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,282.5
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.75
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,198.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,155.62
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,402.5
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,121.38
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,164.25
181177,The Ship,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
181177,The Ship,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,61.75
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,41.75
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81827
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,105.62
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,165.5
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.38
181177,The Ship,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,40.38
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,103.75
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.75
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,93.12
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,191.75
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,137.5
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,207.5
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,134.88
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,201.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,34.38
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,82.12
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,50.62
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83926
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,34.62
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.75
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,98.88
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.5
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,210.62
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.62
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.38
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,173.62
181177,The Ship,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.12
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,44.75
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,110.88
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.25
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,112.75
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,229.62
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,185.62
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,248.12
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,139.38
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,254.62
181177,The Ship,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
181177,The Ship,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96201
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,31.75
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,71.88
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,51.62
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.5
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86941
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,39.62
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,85.38
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,171.25
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.25
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,160.5
181177,The Ship,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.38
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,56.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,145.38
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,99.38
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,190.12
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,195.12
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,280.12
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,150.88
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,238.25
181177,The Ship,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
181177,The Ship,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96643
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,34.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,67.5
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95319
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92581
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,35.25
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,95.5
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,190.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.75
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,157.38
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,102.38
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
181177,The Ship,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,43.62
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,94.5
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.12
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,101.12
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,234.25
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,154.5
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,235.5
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,157.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,207.5
181177,The Ship,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
181177,The Ship,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
