Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,33.75
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,80.25
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92218
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90472
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,32.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,107.62
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,214.62
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.62
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,156.5
181177,The Ship,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,46.75
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,142.5
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,92.75
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,256.38
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,171.12
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,266.75
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,118.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,230.38
181177,The Ship,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
181177,The Ship,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,28.25
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,71.12
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,51.25
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95789
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91922
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,32.25
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,108.12
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,53.88
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,164.75
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.62
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.12
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
181177,The Ship,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,50.75
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,132.75
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.75
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,114.25
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,228.38
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,153.62
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,250.88
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,113.12
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,162.12
181177,The Ship,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
181177,The Ship,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,41.88
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,98.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,69.62
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93146
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92956
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9602
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,108.62
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,63.12
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,164.75
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.25
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.38
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
181177,The Ship,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,44.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,158.38
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,99.62
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,203.75
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,154.12
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,289.5
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.88
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,101.12
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,149.75
181177,The Ship,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97116
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95059
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,34.62
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,100.12
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,62.62
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.12
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94977
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93011
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96551
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,39.5
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,147.62
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,70.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,219.75
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,162.25
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
181177,The Ship,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,48.62
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,150.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,109.25
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,253.88
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,158.12
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,251.38
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,86.75
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,159.75
181177,The Ship,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
181177,The Ship,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9592
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9346
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,33.25
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,95.25
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,66.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.38
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89752
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.901
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9523
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,24.88
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,146.38
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,65.12
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,209.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.5
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
181177,The Ship,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,59.75
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,173.5
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,111.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,241.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,145.88
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,254.12
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,80.25
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,157.5
181177,The Ship,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
181177,The Ship,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96341
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92944
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,46.38
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,104.12
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,81.12
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.12
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.62
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88959
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87033
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
