Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,93.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,63.5
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,174.25
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,129.62
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,189.12
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,156.5
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,86.25
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,162.38
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.25
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,100.12
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,206.75
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,221.88
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,299.75
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,117.5
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,179.75
181177,The Ship,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
181177,The Ship,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9386
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,18.62
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,86.12
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,58.12
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85562
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88406
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96106
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,31.62
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,156.75
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,72.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,226.38
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.88
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,185.38
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.75
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
181177,The Ship,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,54.25
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,162.12
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.75
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,114.75
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,258.25
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,158.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,281.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,112.38
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,171.88
181177,The Ship,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
181177,The Ship,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97446
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96143
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,39.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,87.62
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,65.75
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85586
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92306
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,28.12
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,87.75
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,47.12
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,175.12
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.62
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.75
181177,The Ship,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,45.12
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,104.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.88
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,89.25
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,201.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,180.5
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,219.25
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,144.38
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,234.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
181177,The Ship,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,73.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.19
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78964
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93445
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,33.25
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,102.12
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,59.25
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,164.38
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,202.88
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.88
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,147.75
181177,The Ship,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.38
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,46.75
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,139.88
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.62
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,93.75
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,201.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,162.38
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,296.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,121.5
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,201.38
181177,The Ship,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,25.38
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,68.25
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82986
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96039
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,151.88
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,97.62
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,129.5
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,235.12
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.5
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,154.25
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,207.62
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,181.62
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
181177,The Ship,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,81.62
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,150.25
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,154.38
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,259.38
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,225.88
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,302.5
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,135.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,185.62
181177,The Ship,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
181177,The Ship,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,68.38
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,42.25
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92053
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,27.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,88.38
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,65.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,111.62
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,178.12
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.25
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,152.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,175.88
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,161.5
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
181177,The Ship,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
