Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,60.5
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,119.88
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.88
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,145.62
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,214.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,214.12
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,270.75
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,156.5
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,200.5
181177,The Ship,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
181177,The Ship,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.69
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96374
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,24.25
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,76.62
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9508
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91632
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,40.12
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,115.62
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,63.25
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,172.12
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,176.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.75
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
181177,The Ship,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,66.12
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,123.75
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.25
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,134.38
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,224.25
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,181.5
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,276.5
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.88
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,124.5
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,200.62
181177,The Ship,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,54.12
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93011
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87384
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,102.5
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.75
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,105.88
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.38
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.12
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
181177,The Ship,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,44.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,113.12
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,109.25
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,223.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,162.5
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,206.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,136.62
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,173.75
181177,The Ship,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
181177,The Ship,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95334
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,53.75
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89871
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91476
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,63.88
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,64.5
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,108.12
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,158.38
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.38
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
181177,The Ship,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,44.25
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,98.5
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,102.38
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,175.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,162.12
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,222.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,141.38
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,214.88
181177,The Ship,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
181177,The Ship,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95407
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,18.88
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,56.75
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.12
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88666
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88855
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,63.12
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,83.62
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,34.38
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.75
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,112.12
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,173.12
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.75
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,152.38
181177,The Ship,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.75
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,106.88
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,118.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,190.75
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,180.12
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,245.25
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,132.75
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,236.88
181177,The Ship,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
181177,The Ship,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95102
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,61.25
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90359
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93198
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,139.62
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,61.12
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,214.62
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,173.88
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.62
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
181177,The Ship,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,49.62
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,140.38
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.38
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,115.38
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,263.5
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,178.12
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,253.75
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,119.38
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,180.75
181177,The Ship,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
181177,The Ship,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,64.12
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
