Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93149
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89639
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,58.62
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,113.5
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,57.12
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.38
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.88
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.62
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
181177,The Ship,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,44.25
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,123.75
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.75
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,168.75
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,245.25
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,172.62
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,229.88
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,130.38
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,234.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
181177,The Ship,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96423
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,67.88
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,46.62
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91086
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88495
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,34.25
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,59.62
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,48.88
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,92.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.12
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,114.75
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.62
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
181177,The Ship,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,46.5
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,100.38
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.38
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,140.25
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,221.75
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,189.88
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,234.12
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.38
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,159.75
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,212.25
181177,The Ship,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96338
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,79.12
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,49.25
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9483
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9465
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,57.5
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,89.25
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,47.38
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.62
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,151.5
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.62
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
181177,The Ship,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,52.25
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,129.88
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,134.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,206.88
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,181.25
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,256.88
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,129.25
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,196.62
181177,The Ship,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
181177,The Ship,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,40.38
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90735
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94849
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,324.38
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.12
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,357.88
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,63.12
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.25
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.12
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.12
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,43.5
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,339.5
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.38
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,133.12
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,206.5
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,163.25
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,481.25
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,150.5
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,242.75
181177,The Ship,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
181177,The Ship,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97552
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,42.88
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91147
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90686
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,113.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,49.25
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,144.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,90.5
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,183.88
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.75
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,178.5
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
181177,The Ship,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,44.5
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,144.62
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.12
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,141.62
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,273.38
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,165.75
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,243.12
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,88.62
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,244.25
181177,The Ship,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
181177,The Ship,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99847
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,45.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92807
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89786
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,59.62
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,126.12
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,73.12
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.12
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
