Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,51.88
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,129.5
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.75
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,147.75
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,245.25
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,167.62
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,204.5
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,102.88
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,187.75
181177,The Ship,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99753
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83136
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93368
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,36.5
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,108.12
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,63.25
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,179.25
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.62
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
181177,The Ship,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,43.75
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,107.12
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.88
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,139.5
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,221.38
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,168.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,224.62
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,117.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,174.38
181177,The Ship,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95001
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,50.5
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83096
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95447
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,136.38
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.12
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,97.5
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,60.75
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,107.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,179.12
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
181177,The Ship,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.92
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,44.5
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,119.75
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.62
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,152.75
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,220.5
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,145.75
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,214.25
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,93.25
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,183.75
181177,The Ship,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
181177,The Ship,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9509
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,47.12
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81997
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93719
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,44.88
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,146.38
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,103.38
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,192.88
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.88
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
181177,The Ship,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.08
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.22
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,51.38
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,155.25
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.25
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,157.88
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,248.88
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,145.5
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,179.75
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,158.25
181177,The Ship,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
181177,The Ship,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93454
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,60.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87799
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93298
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,139.75
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,89.62
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,103.5
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,188.25
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.75
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
181177,The Ship,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.25
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.62
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.11
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,52.75
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,154.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.25
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,143.25
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,235.88
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,139.25
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,195.25
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,89.38
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,144.5
181177,The Ship,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
181177,The Ship,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,55.38
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90692
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91412
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,284.12
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,308.25
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,177.12
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,82.12
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.38
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,214.5
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.12
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
181177,The Ship,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,50.38
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,303.88
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.38
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,133.88
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,254.75
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,141.38
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,421.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,79.12
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,137.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
181177,The Ship,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95221
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
